Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-12T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-12T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
353537,Cornborough Road,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
353537,Cornborough Road,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
353537,Cornborough Road,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.65
353537,Cornborough Road,2024-01-12T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
353537,Cornborough Road,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
353537,Cornborough Road,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
353537,Cornborough Road,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
353537,Cornborough Road,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
353537,Cornborough Road,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
353537,Cornborough Road,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
353537,Cornborough Road,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
353537,Cornborough Road,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
353537,Cornborough Road,2024-01-12T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
353537,Cornborough Road,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
353537,Cornborough Road,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
353537,Cornborough Road,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
353537,Cornborough Road,2024-01-12T23:50:00.000+00:00,transformer,,Temperature,C,15.4
353537,Cornborough Road,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
353537,Cornborough Road,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
353537,Cornborough Road,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
353537,Cornborough Road,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
353537,Cornborough Road,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
353537,Cornborough Road,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
353537,Cornborough Road,2024-01-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
353537,Cornborough Road,2024-01-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
353537,Cornborough Road,2024-01-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
353537,Cornborough Road,2024-01-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.89
353537,Cornborough Road,2024-01-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.49
353537,Cornborough Road,2024-01-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.9
353537,Cornborough Road,2024-01-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
353537,Cornborough Road,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
353537,Cornborough Road,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
353537,Cornborough Road,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
353537,Cornborough Road,2024-01-12T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-12T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
353537,Cornborough Road,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
353537,Cornborough Road,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
353537,Cornborough Road,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
353537,Cornborough Road,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.43
353537,Cornborough Road,2024-01-12T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
353537,Cornborough Road,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
353537,Cornborough Road,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
353537,Cornborough Road,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
353537,Cornborough Road,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
353537,Cornborough Road,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
353537,Cornborough Road,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
353537,Cornborough Road,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
353537,Cornborough Road,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.04
353537,Cornborough Road,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
353537,Cornborough Road,2024-01-12T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
353537,Cornborough Road,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
353537,Cornborough Road,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
353537,Cornborough Road,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
353537,Cornborough Road,2024-01-12T23:40:00.000+00:00,transformer,,Temperature,C,15.4
353537,Cornborough Road,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
353537,Cornborough Road,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
353537,Cornborough Road,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
353537,Cornborough Road,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
353537,Cornborough Road,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
353537,Cornborough Road,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
353537,Cornborough Road,2024-01-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
353537,Cornborough Road,2024-01-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
353537,Cornborough Road,2024-01-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
353537,Cornborough Road,2024-01-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.75
353537,Cornborough Road,2024-01-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.02
353537,Cornborough Road,2024-01-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.16
353537,Cornborough Road,2024-01-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
353537,Cornborough Road,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
353537,Cornborough Road,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
353537,Cornborough Road,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
353537,Cornborough Road,2024-01-12T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-12T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
353537,Cornborough Road,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
353537,Cornborough Road,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
353537,Cornborough Road,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
353537,Cornborough Road,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
353537,Cornborough Road,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.75
353537,Cornborough Road,2024-01-12T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
353537,Cornborough Road,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
353537,Cornborough Road,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
353537,Cornborough Road,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
353537,Cornborough Road,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
353537,Cornborough Road,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
353537,Cornborough Road,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
353537,Cornborough Road,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.31
353537,Cornborough Road,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
353537,Cornborough Road,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
353537,Cornborough Road,2024-01-12T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
353537,Cornborough Road,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
353537,Cornborough Road,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
353537,Cornborough Road,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
353537,Cornborough Road,2024-01-12T23:30:00.000+00:00,transformer,,Temperature,C,15.5
353537,Cornborough Road,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
353537,Cornborough Road,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
353537,Cornborough Road,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
353537,Cornborough Road,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
353537,Cornborough Road,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
353537,Cornborough Road,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
353537,Cornborough Road,2024-01-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
353537,Cornborough Road,2024-01-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
353537,Cornborough Road,2024-01-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
353537,Cornborough Road,2024-01-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.13
353537,Cornborough Road,2024-01-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.88
353537,Cornborough Road,2024-01-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.64
353537,Cornborough Road,2024-01-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
353537,Cornborough Road,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
353537,Cornborough Road,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
353537,Cornborough Road,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
353537,Cornborough Road,2024-01-12T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-12T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-12T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-12T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-12T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-12T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
353537,Cornborough Road,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
353537,Cornborough Road,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
353537,Cornborough Road,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.33
353537,Cornborough Road,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.52
353537,Cornborough Road,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.17
353537,Cornborough Road,2024-01-12T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
353537,Cornborough Road,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
353537,Cornborough Road,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
353537,Cornborough Road,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
353537,Cornborough Road,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
353537,Cornborough Road,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
353537,Cornborough Road,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
353537,Cornborough Road,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
353537,Cornborough Road,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.74
353537,Cornborough Road,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
353537,Cornborough Road,2024-01-12T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
353537,Cornborough Road,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
353537,Cornborough Road,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
353537,Cornborough Road,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
353537,Cornborough Road,2024-01-12T23:20:00.000+00:00,transformer,,Temperature,C,15.5
353537,Cornborough Road,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
353537,Cornborough Road,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
353537,Cornborough Road,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
353537,Cornborough Road,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
353537,Cornborough Road,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
353537,Cornborough Road,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
353537,Cornborough Road,2024-01-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
353537,Cornborough Road,2024-01-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
353537,Cornborough Road,2024-01-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
353537,Cornborough Road,2024-01-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.11
353537,Cornborough Road,2024-01-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.24
353537,Cornborough Road,2024-01-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.92
353537,Cornborough Road,2024-01-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
353537,Cornborough Road,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
353537,Cornborough Road,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
353537,Cornborough Road,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
353537,Cornborough Road,2024-01-12T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-12T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-12T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-12T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-12T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
353537,Cornborough Road,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
353537,Cornborough Road,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
353537,Cornborough Road,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.23
353537,Cornborough Road,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
353537,Cornborough Road,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.14
353537,Cornborough Road,2024-01-12T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
353537,Cornborough Road,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
353537,Cornborough Road,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
353537,Cornborough Road,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
353537,Cornborough Road,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
353537,Cornborough Road,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
353537,Cornborough Road,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
353537,Cornborough Road,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
353537,Cornborough Road,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
353537,Cornborough Road,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
353537,Cornborough Road,2024-01-12T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
353537,Cornborough Road,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
353537,Cornborough Road,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
353537,Cornborough Road,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
353537,Cornborough Road,2024-01-12T23:10:00.000+00:00,transformer,,Temperature,C,15.5
353537,Cornborough Road,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
353537,Cornborough Road,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
353537,Cornborough Road,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
353537,Cornborough Road,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
353537,Cornborough Road,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
353537,Cornborough Road,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
353537,Cornborough Road,2024-01-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
353537,Cornborough Road,2024-01-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
353537,Cornborough Road,2024-01-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
353537,Cornborough Road,2024-01-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.17
353537,Cornborough Road,2024-01-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.93
353537,Cornborough Road,2024-01-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.99
353537,Cornborough Road,2024-01-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
353537,Cornborough Road,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
353537,Cornborough Road,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
353537,Cornborough Road,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
353537,Cornborough Road,2024-01-12T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-12T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-12T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-12T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-12T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-12T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-12T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
353537,Cornborough Road,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
353537,Cornborough Road,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.51
353537,Cornborough Road,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.44
353537,Cornborough Road,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.07
353537,Cornborough Road,2024-01-12T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
353537,Cornborough Road,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
353537,Cornborough Road,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
353537,Cornborough Road,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
353537,Cornborough Road,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
353537,Cornborough Road,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
353537,Cornborough Road,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
353537,Cornborough Road,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.52
353537,Cornborough Road,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.33
353537,Cornborough Road,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.61
353537,Cornborough Road,2024-01-12T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
353537,Cornborough Road,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
353537,Cornborough Road,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
353537,Cornborough Road,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
353537,Cornborough Road,2024-01-12T23:00:00.000+00:00,transformer,,Temperature,C,15.5
353537,Cornborough Road,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
353537,Cornborough Road,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
353537,Cornborough Road,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
353537,Cornborough Road,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
353537,Cornborough Road,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
353537,Cornborough Road,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
353537,Cornborough Road,2024-01-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
353537,Cornborough Road,2024-01-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
353537,Cornborough Road,2024-01-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
353537,Cornborough Road,2024-01-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.96
353537,Cornborough Road,2024-01-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.74
353537,Cornborough Road,2024-01-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.71
353537,Cornborough Road,2024-01-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
353537,Cornborough Road,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
353537,Cornborough Road,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
353537,Cornborough Road,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
353537,Cornborough Road,2024-01-12T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-12T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-12T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-12T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-12T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-12T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-12T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
353537,Cornborough Road,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
353537,Cornborough Road,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.87
353537,Cornborough Road,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
353537,Cornborough Road,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.7
353537,Cornborough Road,2024-01-12T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
353537,Cornborough Road,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
353537,Cornborough Road,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
353537,Cornborough Road,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
353537,Cornborough Road,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
353537,Cornborough Road,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
353537,Cornborough Road,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
353537,Cornborough Road,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.7
353537,Cornborough Road,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
353537,Cornborough Road,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
353537,Cornborough Road,2024-01-12T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
353537,Cornborough Road,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
353537,Cornborough Road,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
353537,Cornborough Road,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
353537,Cornborough Road,2024-01-12T22:50:00.000+00:00,transformer,,Temperature,C,15.5
353537,Cornborough Road,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
353537,Cornborough Road,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
353537,Cornborough Road,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
353537,Cornborough Road,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
353537,Cornborough Road,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
353537,Cornborough Road,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
353537,Cornborough Road,2024-01-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
353537,Cornborough Road,2024-01-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
353537,Cornborough Road,2024-01-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
353537,Cornborough Road,2024-01-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.5
353537,Cornborough Road,2024-01-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.12
353537,Cornborough Road,2024-01-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.95
353537,Cornborough Road,2024-01-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
353537,Cornborough Road,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
353537,Cornborough Road,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
353537,Cornborough Road,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
353537,Cornborough Road,2024-01-12T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-12T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-12T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-12T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-12T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
353537,Cornborough Road,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
353537,Cornborough Road,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.38
353537,Cornborough Road,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.76
353537,Cornborough Road,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.38
353537,Cornborough Road,2024-01-12T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
353537,Cornborough Road,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
353537,Cornborough Road,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
353537,Cornborough Road,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
353537,Cornborough Road,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
353537,Cornborough Road,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
353537,Cornborough Road,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
353537,Cornborough Road,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.36
353537,Cornborough Road,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
353537,Cornborough Road,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
353537,Cornborough Road,2024-01-12T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
353537,Cornborough Road,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
353537,Cornborough Road,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
353537,Cornborough Road,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
353537,Cornborough Road,2024-01-12T22:40:00.000+00:00,transformer,,Temperature,C,15.6
353537,Cornborough Road,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
353537,Cornborough Road,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
353537,Cornborough Road,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
353537,Cornborough Road,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
353537,Cornborough Road,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
353537,Cornborough Road,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
353537,Cornborough Road,2024-01-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
353537,Cornborough Road,2024-01-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
353537,Cornborough Road,2024-01-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
353537,Cornborough Road,2024-01-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.69
353537,Cornborough Road,2024-01-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.84
353537,Cornborough Road,2024-01-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.16
353537,Cornborough Road,2024-01-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
353537,Cornborough Road,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
353537,Cornborough Road,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
353537,Cornborough Road,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
353537,Cornborough Road,2024-01-12T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-12T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-12T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-12T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-12T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-12T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
353537,Cornborough Road,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
353537,Cornborough Road,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
353537,Cornborough Road,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.51
353537,Cornborough Road,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
353537,Cornborough Road,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.36
353537,Cornborough Road,2024-01-12T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
353537,Cornborough Road,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
353537,Cornborough Road,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
353537,Cornborough Road,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
353537,Cornborough Road,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
353537,Cornborough Road,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
353537,Cornborough Road,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.54
353537,Cornborough Road,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
353537,Cornborough Road,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
353537,Cornborough Road,2024-01-12T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
353537,Cornborough Road,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
353537,Cornborough Road,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
353537,Cornborough Road,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
353537,Cornborough Road,2024-01-12T22:30:00.000+00:00,transformer,,Temperature,C,15.6
353537,Cornborough Road,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
353537,Cornborough Road,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
353537,Cornborough Road,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
353537,Cornborough Road,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
353537,Cornborough Road,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
353537,Cornborough Road,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
353537,Cornborough Road,2024-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
353537,Cornborough Road,2024-01-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
353537,Cornborough Road,2024-01-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
353537,Cornborough Road,2024-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.99
353537,Cornborough Road,2024-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.92
353537,Cornborough Road,2024-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.51
353537,Cornborough Road,2024-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
353537,Cornborough Road,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
353537,Cornborough Road,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
353537,Cornborough Road,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
353537,Cornborough Road,2024-01-12T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-12T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-12T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-12T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-12T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-12T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
353537,Cornborough Road,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
353537,Cornborough Road,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.89
353537,Cornborough Road,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.83
353537,Cornborough Road,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.17
353537,Cornborough Road,2024-01-12T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
353537,Cornborough Road,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
353537,Cornborough Road,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
