Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
353537,Cornborough Road,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
353537,Cornborough Road,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.66
353537,Cornborough Road,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
353537,Cornborough Road,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
353537,Cornborough Road,2024-01-12T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
353537,Cornborough Road,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
353537,Cornborough Road,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
353537,Cornborough Road,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
353537,Cornborough Road,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,15.6
353537,Cornborough Road,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
353537,Cornborough Road,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
353537,Cornborough Road,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
353537,Cornborough Road,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
353537,Cornborough Road,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
353537,Cornborough Road,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
353537,Cornborough Road,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
353537,Cornborough Road,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
353537,Cornborough Road,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
353537,Cornborough Road,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.51
353537,Cornborough Road,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.84
353537,Cornborough Road,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.68
353537,Cornborough Road,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
353537,Cornborough Road,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
353537,Cornborough Road,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
353537,Cornborough Road,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
353537,Cornborough Road,2024-01-12T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-12T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-12T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-12T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-12T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-12T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
353537,Cornborough Road,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
353537,Cornborough Road,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.43
353537,Cornborough Road,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
353537,Cornborough Road,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.36
353537,Cornborough Road,2024-01-12T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
353537,Cornborough Road,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
353537,Cornborough Road,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
353537,Cornborough Road,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
353537,Cornborough Road,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
353537,Cornborough Road,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
353537,Cornborough Road,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
353537,Cornborough Road,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.5
353537,Cornborough Road,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.18
353537,Cornborough Road,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.34
353537,Cornborough Road,2024-01-12T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
353537,Cornborough Road,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
353537,Cornborough Road,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
353537,Cornborough Road,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
353537,Cornborough Road,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,15.6
353537,Cornborough Road,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
353537,Cornborough Road,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
353537,Cornborough Road,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
353537,Cornborough Road,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
353537,Cornborough Road,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
353537,Cornborough Road,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
353537,Cornborough Road,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
353537,Cornborough Road,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
353537,Cornborough Road,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
353537,Cornborough Road,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.87
353537,Cornborough Road,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.17
353537,Cornborough Road,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.73
353537,Cornborough Road,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
353537,Cornborough Road,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
353537,Cornborough Road,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
353537,Cornborough Road,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
353537,Cornborough Road,2024-01-12T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-12T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-12T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-12T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-12T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-12T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-12T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
353537,Cornborough Road,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
353537,Cornborough Road,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
353537,Cornborough Road,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.84
353537,Cornborough Road,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
353537,Cornborough Road,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.05
353537,Cornborough Road,2024-01-12T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
353537,Cornborough Road,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
353537,Cornborough Road,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
353537,Cornborough Road,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
353537,Cornborough Road,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
353537,Cornborough Road,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
353537,Cornborough Road,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
353537,Cornborough Road,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.86
353537,Cornborough Road,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.55
353537,Cornborough Road,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
353537,Cornborough Road,2024-01-12T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
353537,Cornborough Road,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
353537,Cornborough Road,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
353537,Cornborough Road,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
353537,Cornborough Road,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,15.6
353537,Cornborough Road,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
353537,Cornborough Road,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
353537,Cornborough Road,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
353537,Cornborough Road,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
353537,Cornborough Road,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
353537,Cornborough Road,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
353537,Cornborough Road,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
353537,Cornborough Road,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
353537,Cornborough Road,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
353537,Cornborough Road,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.65
353537,Cornborough Road,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.18
353537,Cornborough Road,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.62
353537,Cornborough Road,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
353537,Cornborough Road,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
353537,Cornborough Road,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
353537,Cornborough Road,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
353537,Cornborough Road,2024-01-12T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-12T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-12T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-12T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-12T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
353537,Cornborough Road,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
353537,Cornborough Road,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.88
353537,Cornborough Road,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.85
353537,Cornborough Road,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.12
353537,Cornborough Road,2024-01-12T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
353537,Cornborough Road,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
353537,Cornborough Road,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
353537,Cornborough Road,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
353537,Cornborough Road,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
353537,Cornborough Road,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
353537,Cornborough Road,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
353537,Cornborough Road,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.42
353537,Cornborough Road,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.03
353537,Cornborough Road,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
353537,Cornborough Road,2024-01-12T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
353537,Cornborough Road,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
353537,Cornborough Road,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
353537,Cornborough Road,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
353537,Cornborough Road,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,15.6
353537,Cornborough Road,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
353537,Cornborough Road,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
353537,Cornborough Road,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
353537,Cornborough Road,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
353537,Cornborough Road,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
353537,Cornborough Road,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
353537,Cornborough Road,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
353537,Cornborough Road,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
353537,Cornborough Road,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
353537,Cornborough Road,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.25
353537,Cornborough Road,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.87
353537,Cornborough Road,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.63
353537,Cornborough Road,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
353537,Cornborough Road,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
353537,Cornborough Road,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
353537,Cornborough Road,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
353537,Cornborough Road,2024-01-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-12T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-12T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-12T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-12T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
353537,Cornborough Road,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
353537,Cornborough Road,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.07
353537,Cornborough Road,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
353537,Cornborough Road,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
353537,Cornborough Road,2024-01-12T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
353537,Cornborough Road,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
353537,Cornborough Road,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
353537,Cornborough Road,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
353537,Cornborough Road,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
353537,Cornborough Road,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
353537,Cornborough Road,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
353537,Cornborough Road,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.78
353537,Cornborough Road,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.94
353537,Cornborough Road,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
353537,Cornborough Road,2024-01-12T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
353537,Cornborough Road,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
353537,Cornborough Road,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
353537,Cornborough Road,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
353537,Cornborough Road,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,15.6
353537,Cornborough Road,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
353537,Cornborough Road,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
353537,Cornborough Road,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
353537,Cornborough Road,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
353537,Cornborough Road,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
353537,Cornborough Road,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
353537,Cornborough Road,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
353537,Cornborough Road,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
353537,Cornborough Road,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
353537,Cornborough Road,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.79
353537,Cornborough Road,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.27
353537,Cornborough Road,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.61
353537,Cornborough Road,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
353537,Cornborough Road,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
353537,Cornborough Road,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
353537,Cornborough Road,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
353537,Cornborough Road,2024-01-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
353537,Cornborough Road,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.99
353537,Cornborough Road,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.86
353537,Cornborough Road,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.76
353537,Cornborough Road,2024-01-12T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
353537,Cornborough Road,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
353537,Cornborough Road,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
353537,Cornborough Road,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
353537,Cornborough Road,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
353537,Cornborough Road,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
353537,Cornborough Road,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.98
353537,Cornborough Road,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.76
353537,Cornborough Road,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
353537,Cornborough Road,2024-01-12T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
353537,Cornborough Road,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
353537,Cornborough Road,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
353537,Cornborough Road,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
353537,Cornborough Road,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,15.6
353537,Cornborough Road,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
353537,Cornborough Road,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
353537,Cornborough Road,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
353537,Cornborough Road,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
353537,Cornborough Road,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
353537,Cornborough Road,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
353537,Cornborough Road,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
353537,Cornborough Road,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
353537,Cornborough Road,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
353537,Cornborough Road,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.9
353537,Cornborough Road,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.6
353537,Cornborough Road,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.81
353537,Cornborough Road,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
353537,Cornborough Road,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
353537,Cornborough Road,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
353537,Cornborough Road,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
353537,Cornborough Road,2024-01-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
353537,Cornborough Road,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
353537,Cornborough Road,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
353537,Cornborough Road,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.25
353537,Cornborough Road,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
353537,Cornborough Road,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.62
353537,Cornborough Road,2024-01-12T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
353537,Cornborough Road,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
353537,Cornborough Road,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
353537,Cornborough Road,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
353537,Cornborough Road,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
353537,Cornborough Road,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
353537,Cornborough Road,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.63
353537,Cornborough Road,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.42
353537,Cornborough Road,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
353537,Cornborough Road,2024-01-12T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
353537,Cornborough Road,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
353537,Cornborough Road,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
353537,Cornborough Road,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
353537,Cornborough Road,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,15.6
353537,Cornborough Road,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
353537,Cornborough Road,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
353537,Cornborough Road,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
353537,Cornborough Road,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
353537,Cornborough Road,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
353537,Cornborough Road,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
353537,Cornborough Road,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
353537,Cornborough Road,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
353537,Cornborough Road,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
353537,Cornborough Road,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.8
353537,Cornborough Road,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.64
353537,Cornborough Road,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.07
353537,Cornborough Road,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
353537,Cornborough Road,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
353537,Cornborough Road,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
353537,Cornborough Road,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
353537,Cornborough Road,2024-01-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
353537,Cornborough Road,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
353537,Cornborough Road,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
353537,Cornborough Road,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.62
353537,Cornborough Road,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.83
353537,Cornborough Road,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.17
353537,Cornborough Road,2024-01-12T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
353537,Cornborough Road,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
353537,Cornborough Road,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
353537,Cornborough Road,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
353537,Cornborough Road,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
353537,Cornborough Road,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
353537,Cornborough Road,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.45
353537,Cornborough Road,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.55
353537,Cornborough Road,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
353537,Cornborough Road,2024-01-12T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
353537,Cornborough Road,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
353537,Cornborough Road,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
353537,Cornborough Road,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
353537,Cornborough Road,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,15.6
353537,Cornborough Road,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
353537,Cornborough Road,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
353537,Cornborough Road,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
353537,Cornborough Road,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
353537,Cornborough Road,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
353537,Cornborough Road,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
353537,Cornborough Road,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
353537,Cornborough Road,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
353537,Cornborough Road,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
353537,Cornborough Road,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.99
353537,Cornborough Road,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.38
353537,Cornborough Road,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.51
353537,Cornborough Road,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
353537,Cornborough Road,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
353537,Cornborough Road,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
353537,Cornborough Road,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
353537,Cornborough Road,2024-01-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
353537,Cornborough Road,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
353537,Cornborough Road,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.89
353537,Cornborough Road,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.26
353537,Cornborough Road,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.18
353537,Cornborough Road,2024-01-12T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
353537,Cornborough Road,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
353537,Cornborough Road,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
353537,Cornborough Road,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
353537,Cornborough Road,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
353537,Cornborough Road,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
353537,Cornborough Road,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.86
353537,Cornborough Road,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.86
353537,Cornborough Road,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.36
353537,Cornborough Road,2024-01-12T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
353537,Cornborough Road,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
353537,Cornborough Road,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
353537,Cornborough Road,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
353537,Cornborough Road,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,15.6
353537,Cornborough Road,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
353537,Cornborough Road,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
353537,Cornborough Road,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
353537,Cornborough Road,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
353537,Cornborough Road,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
353537,Cornborough Road,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
353537,Cornborough Road,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
353537,Cornborough Road,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
353537,Cornborough Road,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
353537,Cornborough Road,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.68
353537,Cornborough Road,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.1
353537,Cornborough Road,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.57
353537,Cornborough Road,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
353537,Cornborough Road,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
353537,Cornborough Road,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
353537,Cornborough Road,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
353537,Cornborough Road,2024-01-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
353537,Cornborough Road,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.76
353537,Cornborough Road,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.32
353537,Cornborough Road,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.76
353537,Cornborough Road,2024-01-12T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
353537,Cornborough Road,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
353537,Cornborough Road,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
353537,Cornborough Road,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
353537,Cornborough Road,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
353537,Cornborough Road,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
353537,Cornborough Road,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
353537,Cornborough Road,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.2
353537,Cornborough Road,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.84
353537,Cornborough Road,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
353537,Cornborough Road,2024-01-12T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
353537,Cornborough Road,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.1
353537,Cornborough Road,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
353537,Cornborough Road,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
353537,Cornborough Road,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,15.6
353537,Cornborough Road,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
353537,Cornborough Road,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
353537,Cornborough Road,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
353537,Cornborough Road,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
353537,Cornborough Road,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
353537,Cornborough Road,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
353537,Cornborough Road,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
353537,Cornborough Road,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
353537,Cornborough Road,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
353537,Cornborough Road,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.87
353537,Cornborough Road,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.15
353537,Cornborough Road,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.67
353537,Cornborough Road,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
353537,Cornborough Road,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
353537,Cornborough Road,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
353537,Cornborough Road,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
353537,Cornborough Road,2024-01-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
