Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
353537,Cornborough Road,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
353537,Cornborough Road,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
353537,Cornborough Road,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.77
353537,Cornborough Road,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.29
353537,Cornborough Road,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.81
353537,Cornborough Road,2024-01-12T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
353537,Cornborough Road,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
353537,Cornborough Road,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
353537,Cornborough Road,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
353537,Cornborough Road,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
353537,Cornborough Road,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.72
353537,Cornborough Road,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.52
353537,Cornborough Road,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.61
353537,Cornborough Road,2024-01-12T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
353537,Cornborough Road,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
353537,Cornborough Road,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
353537,Cornborough Road,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
353537,Cornborough Road,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,15.6
353537,Cornborough Road,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
353537,Cornborough Road,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
353537,Cornborough Road,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
353537,Cornborough Road,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
353537,Cornborough Road,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
353537,Cornborough Road,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
353537,Cornborough Road,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
353537,Cornborough Road,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
353537,Cornborough Road,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
353537,Cornborough Road,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.42
353537,Cornborough Road,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.79
353537,Cornborough Road,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.45
353537,Cornborough Road,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
353537,Cornborough Road,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
353537,Cornborough Road,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
353537,Cornborough Road,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
353537,Cornborough Road,2024-01-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
353537,Cornborough Road,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
353537,Cornborough Road,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
353537,Cornborough Road,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
353537,Cornborough Road,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.09
353537,Cornborough Road,2024-01-12T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
353537,Cornborough Road,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
353537,Cornborough Road,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
353537,Cornborough Road,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
353537,Cornborough Road,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
353537,Cornborough Road,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
353537,Cornborough Road,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.39
353537,Cornborough Road,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.97
353537,Cornborough Road,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.64
353537,Cornborough Road,2024-01-12T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
353537,Cornborough Road,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.1
353537,Cornborough Road,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
353537,Cornborough Road,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
353537,Cornborough Road,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,15.6
353537,Cornborough Road,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
353537,Cornborough Road,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
353537,Cornborough Road,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
353537,Cornborough Road,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
353537,Cornborough Road,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
353537,Cornborough Road,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
353537,Cornborough Road,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
353537,Cornborough Road,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
353537,Cornborough Road,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
353537,Cornborough Road,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.32
353537,Cornborough Road,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
353537,Cornborough Road,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.74
353537,Cornborough Road,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
353537,Cornborough Road,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
353537,Cornborough Road,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
353537,Cornborough Road,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
353537,Cornborough Road,2024-01-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
353537,Cornborough Road,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.22
353537,Cornborough Road,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
353537,Cornborough Road,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.35
353537,Cornborough Road,2024-01-12T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
353537,Cornborough Road,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
353537,Cornborough Road,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
353537,Cornborough Road,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
353537,Cornborough Road,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
353537,Cornborough Road,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
353537,Cornborough Road,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
353537,Cornborough Road,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.25
353537,Cornborough Road,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.38
353537,Cornborough Road,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.65
353537,Cornborough Road,2024-01-12T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
353537,Cornborough Road,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.4
353537,Cornborough Road,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
353537,Cornborough Road,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
353537,Cornborough Road,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,15.6
353537,Cornborough Road,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
353537,Cornborough Road,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
353537,Cornborough Road,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
353537,Cornborough Road,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
353537,Cornborough Road,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
353537,Cornborough Road,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
353537,Cornborough Road,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
353537,Cornborough Road,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
353537,Cornborough Road,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.41
353537,Cornborough Road,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.64
353537,Cornborough Road,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.01
353537,Cornborough Road,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
353537,Cornborough Road,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
353537,Cornborough Road,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
353537,Cornborough Road,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
353537,Cornborough Road,2024-01-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
353537,Cornborough Road,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
353537,Cornborough Road,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.83
353537,Cornborough Road,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.03
353537,Cornborough Road,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.28
353537,Cornborough Road,2024-01-12T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
353537,Cornborough Road,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
353537,Cornborough Road,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
353537,Cornborough Road,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
353537,Cornborough Road,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
353537,Cornborough Road,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
353537,Cornborough Road,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
353537,Cornborough Road,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.67
353537,Cornborough Road,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.27
353537,Cornborough Road,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.82
353537,Cornborough Road,2024-01-12T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
353537,Cornborough Road,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.9
353537,Cornborough Road,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
353537,Cornborough Road,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.9
353537,Cornborough Road,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,15.6
353537,Cornborough Road,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
353537,Cornborough Road,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
353537,Cornborough Road,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
353537,Cornborough Road,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
353537,Cornborough Road,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
353537,Cornborough Road,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
353537,Cornborough Road,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
353537,Cornborough Road,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
353537,Cornborough Road,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
353537,Cornborough Road,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.42
353537,Cornborough Road,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.27
353537,Cornborough Road,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.13
353537,Cornborough Road,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
353537,Cornborough Road,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
353537,Cornborough Road,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
353537,Cornborough Road,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
353537,Cornborough Road,2024-01-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
353537,Cornborough Road,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
353537,Cornborough Road,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
353537,Cornborough Road,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.82
353537,Cornborough Road,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.58
353537,Cornborough Road,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.64
353537,Cornborough Road,2024-01-12T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
353537,Cornborough Road,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
353537,Cornborough Road,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
353537,Cornborough Road,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
353537,Cornborough Road,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
353537,Cornborough Road,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
353537,Cornborough Road,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
353537,Cornborough Road,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.36
353537,Cornborough Road,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.34
353537,Cornborough Road,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.25
353537,Cornborough Road,2024-01-12T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
353537,Cornborough Road,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.7
353537,Cornborough Road,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
353537,Cornborough Road,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.4
353537,Cornborough Road,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,15.6
353537,Cornborough Road,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
353537,Cornborough Road,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
353537,Cornborough Road,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
353537,Cornborough Road,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
353537,Cornborough Road,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
353537,Cornborough Road,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
353537,Cornborough Road,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
353537,Cornborough Road,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
353537,Cornborough Road,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.1
353537,Cornborough Road,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.89
353537,Cornborough Road,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.93
353537,Cornborough Road,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
353537,Cornborough Road,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
353537,Cornborough Road,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
353537,Cornborough Road,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
353537,Cornborough Road,2024-01-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
353537,Cornborough Road,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
353537,Cornborough Road,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
353537,Cornborough Road,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.7
353537,Cornborough Road,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.86
353537,Cornborough Road,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.1
353537,Cornborough Road,2024-01-12T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
353537,Cornborough Road,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
353537,Cornborough Road,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
353537,Cornborough Road,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
353537,Cornborough Road,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
353537,Cornborough Road,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
353537,Cornborough Road,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
353537,Cornborough Road,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.58
353537,Cornborough Road,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.97
353537,Cornborough Road,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.57
353537,Cornborough Road,2024-01-12T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
353537,Cornborough Road,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.3
353537,Cornborough Road,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.1
353537,Cornborough Road,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.4
353537,Cornborough Road,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,15.6
353537,Cornborough Road,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
353537,Cornborough Road,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
353537,Cornborough Road,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
353537,Cornborough Road,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
353537,Cornborough Road,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
353537,Cornborough Road,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
353537,Cornborough Road,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
353537,Cornborough Road,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
353537,Cornborough Road,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.19
353537,Cornborough Road,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.81
353537,Cornborough Road,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.7
353537,Cornborough Road,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
353537,Cornborough Road,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
353537,Cornborough Road,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
353537,Cornborough Road,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
353537,Cornborough Road,2024-01-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
353537,Cornborough Road,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
353537,Cornborough Road,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.39
353537,Cornborough Road,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.48
353537,Cornborough Road,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.94
353537,Cornborough Road,2024-01-12T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
353537,Cornborough Road,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
353537,Cornborough Road,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
353537,Cornborough Road,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
353537,Cornborough Road,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
353537,Cornborough Road,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
353537,Cornborough Road,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
353537,Cornborough Road,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.08
353537,Cornborough Road,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.54
353537,Cornborough Road,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.73
353537,Cornborough Road,2024-01-12T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
353537,Cornborough Road,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.8
353537,Cornborough Road,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.3
353537,Cornborough Road,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
353537,Cornborough Road,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,15.6
353537,Cornborough Road,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
353537,Cornborough Road,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
353537,Cornborough Road,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
353537,Cornborough Road,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
353537,Cornborough Road,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
353537,Cornborough Road,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
353537,Cornborough Road,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
353537,Cornborough Road,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.38
353537,Cornborough Road,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
353537,Cornborough Road,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.7
353537,Cornborough Road,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
353537,Cornborough Road,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
353537,Cornborough Road,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
353537,Cornborough Road,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
353537,Cornborough Road,2024-01-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
353537,Cornborough Road,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
353537,Cornborough Road,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
353537,Cornborough Road,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.41
353537,Cornborough Road,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.38
353537,Cornborough Road,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.16
353537,Cornborough Road,2024-01-12T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
353537,Cornborough Road,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
353537,Cornborough Road,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
353537,Cornborough Road,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
353537,Cornborough Road,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
353537,Cornborough Road,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
353537,Cornborough Road,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
353537,Cornborough Road,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.25
353537,Cornborough Road,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.85
353537,Cornborough Road,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.57
353537,Cornborough Road,2024-01-12T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
353537,Cornborough Road,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.0
353537,Cornborough Road,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
353537,Cornborough Road,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
353537,Cornborough Road,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,15.6
353537,Cornborough Road,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
353537,Cornborough Road,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
353537,Cornborough Road,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
353537,Cornborough Road,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
353537,Cornborough Road,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
353537,Cornborough Road,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
353537,Cornborough Road,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
353537,Cornborough Road,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.59
353537,Cornborough Road,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.22
353537,Cornborough Road,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.75
353537,Cornborough Road,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
353537,Cornborough Road,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
353537,Cornborough Road,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
353537,Cornborough Road,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
353537,Cornborough Road,2024-01-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
353537,Cornborough Road,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
353537,Cornborough Road,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.82
353537,Cornborough Road,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
353537,Cornborough Road,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.05
353537,Cornborough Road,2024-01-12T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
353537,Cornborough Road,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
353537,Cornborough Road,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
353537,Cornborough Road,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
353537,Cornborough Road,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
353537,Cornborough Road,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
353537,Cornborough Road,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.82
353537,Cornborough Road,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.56
353537,Cornborough Road,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.27
353537,Cornborough Road,2024-01-12T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
353537,Cornborough Road,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.1
353537,Cornborough Road,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.9
353537,Cornborough Road,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
353537,Cornborough Road,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,15.5
353537,Cornborough Road,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
353537,Cornborough Road,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
353537,Cornborough Road,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
353537,Cornborough Road,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
353537,Cornborough Road,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
353537,Cornborough Road,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
353537,Cornborough Road,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
353537,Cornborough Road,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.56
353537,Cornborough Road,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.29
353537,Cornborough Road,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.34
353537,Cornborough Road,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
353537,Cornborough Road,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
353537,Cornborough Road,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
353537,Cornborough Road,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
353537,Cornborough Road,2024-01-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
353537,Cornborough Road,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
353537,Cornborough Road,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.95
353537,Cornborough Road,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
353537,Cornborough Road,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.93
353537,Cornborough Road,2024-01-12T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
353537,Cornborough Road,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.8
353537,Cornborough Road,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
353537,Cornborough Road,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
