Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
353537,Cornborough Road,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
353537,Cornborough Road,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
353537,Cornborough Road,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.6
353537,Cornborough Road,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.31
353537,Cornborough Road,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.46
353537,Cornborough Road,2024-01-12T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
353537,Cornborough Road,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.5
353537,Cornborough Road,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.0
353537,Cornborough Road,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
353537,Cornborough Road,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,15.5
353537,Cornborough Road,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
353537,Cornborough Road,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
353537,Cornborough Road,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
353537,Cornborough Road,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
353537,Cornborough Road,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
353537,Cornborough Road,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
353537,Cornborough Road,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
353537,Cornborough Road,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
353537,Cornborough Road,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.46
353537,Cornborough Road,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.29
353537,Cornborough Road,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.41
353537,Cornborough Road,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
353537,Cornborough Road,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
353537,Cornborough Road,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
353537,Cornborough Road,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
353537,Cornborough Road,2024-01-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
353537,Cornborough Road,2024-01-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
353537,Cornborough Road,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.49
353537,Cornborough Road,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
353537,Cornborough Road,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.42
353537,Cornborough Road,2024-01-12T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
353537,Cornborough Road,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.8
353537,Cornborough Road,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
353537,Cornborough Road,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
353537,Cornborough Road,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
353537,Cornborough Road,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
353537,Cornborough Road,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
353537,Cornborough Road,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.22
353537,Cornborough Road,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.73
353537,Cornborough Road,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.92
353537,Cornborough Road,2024-01-12T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
353537,Cornborough Road,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
353537,Cornborough Road,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.2
353537,Cornborough Road,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.8
353537,Cornborough Road,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,15.5
353537,Cornborough Road,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
353537,Cornborough Road,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
353537,Cornborough Road,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
353537,Cornborough Road,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
353537,Cornborough Road,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
353537,Cornborough Road,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
353537,Cornborough Road,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
353537,Cornborough Road,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.6
353537,Cornborough Road,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.72
353537,Cornborough Road,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.39
353537,Cornborough Road,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
353537,Cornborough Road,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
353537,Cornborough Road,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
353537,Cornborough Road,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
353537,Cornborough Road,2024-01-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
353537,Cornborough Road,2024-01-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
353537,Cornborough Road,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.4
353537,Cornborough Road,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
353537,Cornborough Road,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.41
353537,Cornborough Road,2024-01-12T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
353537,Cornborough Road,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.7
353537,Cornborough Road,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
353537,Cornborough Road,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
353537,Cornborough Road,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
353537,Cornborough Road,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
353537,Cornborough Road,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
353537,Cornborough Road,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.96
353537,Cornborough Road,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.02
353537,Cornborough Road,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.36
353537,Cornborough Road,2024-01-12T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
353537,Cornborough Road,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.7
353537,Cornborough Road,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.2
353537,Cornborough Road,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.5
353537,Cornborough Road,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,15.5
353537,Cornborough Road,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
353537,Cornborough Road,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
353537,Cornborough Road,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
353537,Cornborough Road,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
353537,Cornborough Road,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
353537,Cornborough Road,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
353537,Cornborough Road,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
353537,Cornborough Road,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.25
353537,Cornborough Road,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.59
353537,Cornborough Road,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.78
353537,Cornborough Road,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
353537,Cornborough Road,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
353537,Cornborough Road,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
353537,Cornborough Road,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
353537,Cornborough Road,2024-01-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
353537,Cornborough Road,2024-01-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
353537,Cornborough Road,2024-01-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
353537,Cornborough Road,2024-01-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
353537,Cornborough Road,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
353537,Cornborough Road,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.78
353537,Cornborough Road,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
353537,Cornborough Road,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.8
353537,Cornborough Road,2024-01-12T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
353537,Cornborough Road,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.5
353537,Cornborough Road,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
353537,Cornborough Road,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.4
353537,Cornborough Road,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
353537,Cornborough Road,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
353537,Cornborough Road,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.55
353537,Cornborough Road,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.46
353537,Cornborough Road,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.36
353537,Cornborough Road,2024-01-12T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
353537,Cornborough Road,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.9
353537,Cornborough Road,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.7
353537,Cornborough Road,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.0
353537,Cornborough Road,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,15.5
353537,Cornborough Road,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
353537,Cornborough Road,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
353537,Cornborough Road,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
353537,Cornborough Road,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
353537,Cornborough Road,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
353537,Cornborough Road,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
353537,Cornborough Road,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.22
353537,Cornborough Road,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.4
353537,Cornborough Road,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.18
353537,Cornborough Road,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
353537,Cornborough Road,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
353537,Cornborough Road,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
353537,Cornborough Road,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
353537,Cornborough Road,2024-01-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
353537,Cornborough Road,2024-01-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
353537,Cornborough Road,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
353537,Cornborough Road,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
353537,Cornborough Road,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.28
353537,Cornborough Road,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.75
353537,Cornborough Road,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.24
353537,Cornborough Road,2024-01-12T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
353537,Cornborough Road,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.6
353537,Cornborough Road,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
353537,Cornborough Road,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
353537,Cornborough Road,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
353537,Cornborough Road,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
353537,Cornborough Road,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
353537,Cornborough Road,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.25
353537,Cornborough Road,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.53
353537,Cornborough Road,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.66
353537,Cornborough Road,2024-01-12T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
353537,Cornborough Road,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.0
353537,Cornborough Road,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.0
353537,Cornborough Road,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.0
353537,Cornborough Road,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,15.4
353537,Cornborough Road,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
353537,Cornborough Road,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
353537,Cornborough Road,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
353537,Cornborough Road,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
353537,Cornborough Road,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
353537,Cornborough Road,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
353537,Cornborough Road,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
353537,Cornborough Road,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.4
353537,Cornborough Road,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.25
353537,Cornborough Road,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.95
353537,Cornborough Road,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
353537,Cornborough Road,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
353537,Cornborough Road,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
353537,Cornborough Road,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
353537,Cornborough Road,2024-01-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
353537,Cornborough Road,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
353537,Cornborough Road,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.34
353537,Cornborough Road,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.74
353537,Cornborough Road,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.44
353537,Cornborough Road,2024-01-12T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
353537,Cornborough Road,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
353537,Cornborough Road,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
353537,Cornborough Road,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.0
353537,Cornborough Road,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
353537,Cornborough Road,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
353537,Cornborough Road,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.44
353537,Cornborough Road,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.22
353537,Cornborough Road,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.99
353537,Cornborough Road,2024-01-12T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
353537,Cornborough Road,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.8
353537,Cornborough Road,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.1
353537,Cornborough Road,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.2
353537,Cornborough Road,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,15.4
353537,Cornborough Road,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
353537,Cornborough Road,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
353537,Cornborough Road,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
353537,Cornborough Road,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
353537,Cornborough Road,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
353537,Cornborough Road,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
353537,Cornborough Road,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
353537,Cornborough Road,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.7
353537,Cornborough Road,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.94
353537,Cornborough Road,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.47
353537,Cornborough Road,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
353537,Cornborough Road,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
353537,Cornborough Road,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
353537,Cornborough Road,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
353537,Cornborough Road,2024-01-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
353537,Cornborough Road,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.56
353537,Cornborough Road,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.88
353537,Cornborough Road,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.35
353537,Cornborough Road,2024-01-12T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
353537,Cornborough Road,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
353537,Cornborough Road,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
353537,Cornborough Road,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
353537,Cornborough Road,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
353537,Cornborough Road,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.5
353537,Cornborough Road,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.27
353537,Cornborough Road,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.35
353537,Cornborough Road,2024-01-12T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
353537,Cornborough Road,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.3
353537,Cornborough Road,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.7
353537,Cornborough Road,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.8
353537,Cornborough Road,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,15.4
353537,Cornborough Road,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
353537,Cornborough Road,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
353537,Cornborough Road,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
353537,Cornborough Road,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
353537,Cornborough Road,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
353537,Cornborough Road,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
353537,Cornborough Road,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
353537,Cornborough Road,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
353537,Cornborough Road,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
353537,Cornborough Road,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.15
353537,Cornborough Road,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.73
353537,Cornborough Road,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
353537,Cornborough Road,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
353537,Cornborough Road,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
353537,Cornborough Road,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
353537,Cornborough Road,2024-01-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
353537,Cornborough Road,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
353537,Cornborough Road,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
353537,Cornborough Road,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.66
353537,Cornborough Road,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.05
353537,Cornborough Road,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.34
353537,Cornborough Road,2024-01-12T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
353537,Cornborough Road,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
353537,Cornborough Road,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
353537,Cornborough Road,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
353537,Cornborough Road,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
353537,Cornborough Road,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
353537,Cornborough Road,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.35
353537,Cornborough Road,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.86
353537,Cornborough Road,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.05
353537,Cornborough Road,2024-01-12T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
353537,Cornborough Road,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
353537,Cornborough Road,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.7
353537,Cornborough Road,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.2
353537,Cornborough Road,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,15.4
353537,Cornborough Road,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
353537,Cornborough Road,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
353537,Cornborough Road,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
353537,Cornborough Road,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
353537,Cornborough Road,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
353537,Cornborough Road,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
353537,Cornborough Road,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
353537,Cornborough Road,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.96
353537,Cornborough Road,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.9
353537,Cornborough Road,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.43
353537,Cornborough Road,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
353537,Cornborough Road,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
353537,Cornborough Road,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
353537,Cornborough Road,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
353537,Cornborough Road,2024-01-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
353537,Cornborough Road,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
353537,Cornborough Road,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
353537,Cornborough Road,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.18
353537,Cornborough Road,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.74
353537,Cornborough Road,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.66
353537,Cornborough Road,2024-01-12T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
353537,Cornborough Road,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
353537,Cornborough Road,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
353537,Cornborough Road,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.3
353537,Cornborough Road,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
353537,Cornborough Road,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
353537,Cornborough Road,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
353537,Cornborough Road,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.73
353537,Cornborough Road,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.11
353537,Cornborough Road,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.23
353537,Cornborough Road,2024-01-12T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
353537,Cornborough Road,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.9
353537,Cornborough Road,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.2
353537,Cornborough Road,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.6
353537,Cornborough Road,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,15.4
353537,Cornborough Road,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
353537,Cornborough Road,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
353537,Cornborough Road,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
353537,Cornborough Road,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
353537,Cornborough Road,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
353537,Cornborough Road,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
353537,Cornborough Road,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
353537,Cornborough Road,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.83
353537,Cornborough Road,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.84
353537,Cornborough Road,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.92
353537,Cornborough Road,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
353537,Cornborough Road,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
353537,Cornborough Road,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
353537,Cornborough Road,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
353537,Cornborough Road,2024-01-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
353537,Cornborough Road,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
353537,Cornborough Road,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
353537,Cornborough Road,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.29
353537,Cornborough Road,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.96
353537,Cornborough Road,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.27
353537,Cornborough Road,2024-01-12T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
353537,Cornborough Road,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.6
353537,Cornborough Road,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
353537,Cornborough Road,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
353537,Cornborough Road,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
353537,Cornborough Road,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
353537,Cornborough Road,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.42
353537,Cornborough Road,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.32
353537,Cornborough Road,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.68
353537,Cornborough Road,2024-01-12T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
353537,Cornborough Road,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
353537,Cornborough Road,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.2
353537,Cornborough Road,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.7
353537,Cornborough Road,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,15.4
353537,Cornborough Road,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
353537,Cornborough Road,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
353537,Cornborough Road,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
353537,Cornborough Road,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
353537,Cornborough Road,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
353537,Cornborough Road,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
353537,Cornborough Road,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.61
353537,Cornborough Road,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.27
353537,Cornborough Road,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.01
353537,Cornborough Road,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
353537,Cornborough Road,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
353537,Cornborough Road,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
353537,Cornborough Road,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
353537,Cornborough Road,2024-01-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
