Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
353537,Cornborough Road,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
353537,Cornborough Road,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.0
353537,Cornborough Road,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.89
353537,Cornborough Road,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.03
353537,Cornborough Road,2024-01-12T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
353537,Cornborough Road,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
353537,Cornborough Road,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
353537,Cornborough Road,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
353537,Cornborough Road,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
353537,Cornborough Road,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
353537,Cornborough Road,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
353537,Cornborough Road,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.79
353537,Cornborough Road,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.27
353537,Cornborough Road,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.05
353537,Cornborough Road,2024-01-12T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
353537,Cornborough Road,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.8
353537,Cornborough Road,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
353537,Cornborough Road,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.6
353537,Cornborough Road,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,15.4
353537,Cornborough Road,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
353537,Cornborough Road,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
353537,Cornborough Road,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
353537,Cornborough Road,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
353537,Cornborough Road,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
353537,Cornborough Road,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
353537,Cornborough Road,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
353537,Cornborough Road,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.71
353537,Cornborough Road,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.14
353537,Cornborough Road,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.14
353537,Cornborough Road,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
353537,Cornborough Road,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
353537,Cornborough Road,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
353537,Cornborough Road,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
353537,Cornborough Road,2024-01-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
353537,Cornborough Road,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
353537,Cornborough Road,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.84
353537,Cornborough Road,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.09
353537,Cornborough Road,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.17
353537,Cornborough Road,2024-01-12T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
353537,Cornborough Road,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
353537,Cornborough Road,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
353537,Cornborough Road,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
353537,Cornborough Road,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
353537,Cornborough Road,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
353537,Cornborough Road,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.71
353537,Cornborough Road,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.02
353537,Cornborough Road,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.72
353537,Cornborough Road,2024-01-12T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
353537,Cornborough Road,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.4
353537,Cornborough Road,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.4
353537,Cornborough Road,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.2
353537,Cornborough Road,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,15.4
353537,Cornborough Road,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
353537,Cornborough Road,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
353537,Cornborough Road,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
353537,Cornborough Road,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
353537,Cornborough Road,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
353537,Cornborough Road,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
353537,Cornborough Road,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.46
353537,Cornborough Road,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.1
353537,Cornborough Road,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.94
353537,Cornborough Road,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
353537,Cornborough Road,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
353537,Cornborough Road,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
353537,Cornborough Road,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
353537,Cornborough Road,2024-01-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
353537,Cornborough Road,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
353537,Cornborough Road,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
353537,Cornborough Road,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.92
353537,Cornborough Road,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.22
353537,Cornborough Road,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.04
353537,Cornborough Road,2024-01-12T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
353537,Cornborough Road,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.3
353537,Cornborough Road,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
353537,Cornborough Road,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
353537,Cornborough Road,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
353537,Cornborough Road,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
353537,Cornborough Road,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
353537,Cornborough Road,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.8
353537,Cornborough Road,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.91
353537,Cornborough Road,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.21
353537,Cornborough Road,2024-01-12T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
353537,Cornborough Road,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.4
353537,Cornborough Road,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.4
353537,Cornborough Road,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.3
353537,Cornborough Road,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,15.4
353537,Cornborough Road,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
353537,Cornborough Road,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
353537,Cornborough Road,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
353537,Cornborough Road,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
353537,Cornborough Road,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
353537,Cornborough Road,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
353537,Cornborough Road,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.61
353537,Cornborough Road,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.11
353537,Cornborough Road,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.29
353537,Cornborough Road,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
353537,Cornborough Road,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
353537,Cornborough Road,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
353537,Cornborough Road,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
353537,Cornborough Road,2024-01-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
353537,Cornborough Road,2024-01-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
353537,Cornborough Road,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
353537,Cornborough Road,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.17
353537,Cornborough Road,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.94
353537,Cornborough Road,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.06
353537,Cornborough Road,2024-01-12T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
353537,Cornborough Road,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.4
353537,Cornborough Road,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
353537,Cornborough Road,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
353537,Cornborough Road,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
353537,Cornborough Road,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
353537,Cornborough Road,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
353537,Cornborough Road,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.02
353537,Cornborough Road,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.53
353537,Cornborough Road,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.45
353537,Cornborough Road,2024-01-12T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
353537,Cornborough Road,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.6
353537,Cornborough Road,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
353537,Cornborough Road,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
353537,Cornborough Road,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,15.4
353537,Cornborough Road,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
353537,Cornborough Road,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
353537,Cornborough Road,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
353537,Cornborough Road,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
353537,Cornborough Road,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
353537,Cornborough Road,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
353537,Cornborough Road,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.07
353537,Cornborough Road,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.45
353537,Cornborough Road,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.55
353537,Cornborough Road,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
353537,Cornborough Road,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
353537,Cornborough Road,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
353537,Cornborough Road,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
353537,Cornborough Road,2024-01-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
353537,Cornborough Road,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
353537,Cornborough Road,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.76
353537,Cornborough Road,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.16
353537,Cornborough Road,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.35
353537,Cornborough Road,2024-01-12T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
353537,Cornborough Road,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
353537,Cornborough Road,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
353537,Cornborough Road,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
353537,Cornborough Road,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
353537,Cornborough Road,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
353537,Cornborough Road,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.93
353537,Cornborough Road,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.35
353537,Cornborough Road,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.85
353537,Cornborough Road,2024-01-12T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
353537,Cornborough Road,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.5
353537,Cornborough Road,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
353537,Cornborough Road,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
353537,Cornborough Road,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,15.3
353537,Cornborough Road,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
353537,Cornborough Road,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
353537,Cornborough Road,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
353537,Cornborough Road,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
353537,Cornborough Road,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
353537,Cornborough Road,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
353537,Cornborough Road,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.59
353537,Cornborough Road,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.5
353537,Cornborough Road,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.23
353537,Cornborough Road,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
353537,Cornborough Road,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
353537,Cornborough Road,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
353537,Cornborough Road,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
353537,Cornborough Road,2024-01-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
353537,Cornborough Road,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
353537,Cornborough Road,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.55
353537,Cornborough Road,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.63
353537,Cornborough Road,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.11
353537,Cornborough Road,2024-01-12T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
353537,Cornborough Road,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.1
353537,Cornborough Road,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
353537,Cornborough Road,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
353537,Cornborough Road,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
353537,Cornborough Road,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
353537,Cornborough Road,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
353537,Cornborough Road,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.0
353537,Cornborough Road,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.68
353537,Cornborough Road,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.65
353537,Cornborough Road,2024-01-12T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.9
353537,Cornborough Road,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.8
353537,Cornborough Road,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.3
353537,Cornborough Road,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
353537,Cornborough Road,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,15.3
353537,Cornborough Road,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
353537,Cornborough Road,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
353537,Cornborough Road,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
353537,Cornborough Road,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
353537,Cornborough Road,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
353537,Cornborough Road,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
353537,Cornborough Road,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
353537,Cornborough Road,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.43
353537,Cornborough Road,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.3
353537,Cornborough Road,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.79
353537,Cornborough Road,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
353537,Cornborough Road,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
353537,Cornborough Road,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
353537,Cornborough Road,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
353537,Cornborough Road,2024-01-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
353537,Cornborough Road,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.45
353537,Cornborough Road,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.7
353537,Cornborough Road,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.84
353537,Cornborough Road,2024-01-12T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
353537,Cornborough Road,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
353537,Cornborough Road,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
353537,Cornborough Road,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
353537,Cornborough Road,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
353537,Cornborough Road,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.86
353537,Cornborough Road,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.2
353537,Cornborough Road,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.96
353537,Cornborough Road,2024-01-12T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
353537,Cornborough Road,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.6
353537,Cornborough Road,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
353537,Cornborough Road,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
353537,Cornborough Road,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,15.4
353537,Cornborough Road,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
353537,Cornborough Road,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
353537,Cornborough Road,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
353537,Cornborough Road,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
353537,Cornborough Road,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
353537,Cornborough Road,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
353537,Cornborough Road,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.23
353537,Cornborough Road,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.89
353537,Cornborough Road,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.83
353537,Cornborough Road,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
353537,Cornborough Road,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
353537,Cornborough Road,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
353537,Cornborough Road,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
353537,Cornborough Road,2024-01-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
353537,Cornborough Road,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
353537,Cornborough Road,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.73
353537,Cornborough Road,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.57
353537,Cornborough Road,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.87
353537,Cornborough Road,2024-01-12T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
353537,Cornborough Road,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
353537,Cornborough Road,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
353537,Cornborough Road,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.7
353537,Cornborough Road,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
353537,Cornborough Road,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.29
353537,Cornborough Road,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.54
353537,Cornborough Road,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
353537,Cornborough Road,2024-01-12T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
353537,Cornborough Road,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.8
353537,Cornborough Road,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.8
353537,Cornborough Road,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
353537,Cornborough Road,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,15.4
353537,Cornborough Road,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353537,Cornborough Road,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
353537,Cornborough Road,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
353537,Cornborough Road,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
353537,Cornborough Road,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
353537,Cornborough Road,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
353537,Cornborough Road,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.95
353537,Cornborough Road,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.1
353537,Cornborough Road,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.5
353537,Cornborough Road,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
353537,Cornborough Road,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
353537,Cornborough Road,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
353537,Cornborough Road,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
353537,Cornborough Road,2024-01-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
353537,Cornborough Road,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
353537,Cornborough Road,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.4
353537,Cornborough Road,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.88
353537,Cornborough Road,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.13
353537,Cornborough Road,2024-01-12T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
353537,Cornborough Road,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
353537,Cornborough Road,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
353537,Cornborough Road,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
353537,Cornborough Road,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
353537,Cornborough Road,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
353537,Cornborough Road,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.32
353537,Cornborough Road,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.4
353537,Cornborough Road,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
353537,Cornborough Road,2024-01-12T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
353537,Cornborough Road,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
353537,Cornborough Road,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
353537,Cornborough Road,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
353537,Cornborough Road,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,15.4
353537,Cornborough Road,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
353537,Cornborough Road,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
353537,Cornborough Road,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
353537,Cornborough Road,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
353537,Cornborough Road,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
353537,Cornborough Road,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
353537,Cornborough Road,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.66
353537,Cornborough Road,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.28
353537,Cornborough Road,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.72
353537,Cornborough Road,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
353537,Cornborough Road,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
353537,Cornborough Road,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
353537,Cornborough Road,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
353537,Cornborough Road,2024-01-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
353537,Cornborough Road,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
353537,Cornborough Road,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
353537,Cornborough Road,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.22
353537,Cornborough Road,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.74
353537,Cornborough Road,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.91
353537,Cornborough Road,2024-01-12T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
353537,Cornborough Road,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
353537,Cornborough Road,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
353537,Cornborough Road,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
