Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
353537,Cornborough Road,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
353537,Cornborough Road,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
353537,Cornborough Road,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.66
353537,Cornborough Road,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.28
353537,Cornborough Road,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
353537,Cornborough Road,2024-01-12T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
353537,Cornborough Road,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.1
353537,Cornborough Road,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
353537,Cornborough Road,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
353537,Cornborough Road,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,15.4
353537,Cornborough Road,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
353537,Cornborough Road,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
353537,Cornborough Road,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
353537,Cornborough Road,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
353537,Cornborough Road,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
353537,Cornborough Road,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
353537,Cornborough Road,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
353537,Cornborough Road,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.84
353537,Cornborough Road,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.01
353537,Cornborough Road,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.72
353537,Cornborough Road,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
353537,Cornborough Road,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
353537,Cornborough Road,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
353537,Cornborough Road,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
353537,Cornborough Road,2024-01-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
353537,Cornborough Road,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
353537,Cornborough Road,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.91
353537,Cornborough Road,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.39
353537,Cornborough Road,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.52
353537,Cornborough Road,2024-01-12T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
353537,Cornborough Road,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
353537,Cornborough Road,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
353537,Cornborough Road,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
353537,Cornborough Road,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
353537,Cornborough Road,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
353537,Cornborough Road,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.82
353537,Cornborough Road,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.97
353537,Cornborough Road,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.87
353537,Cornborough Road,2024-01-12T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
353537,Cornborough Road,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
353537,Cornborough Road,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
353537,Cornborough Road,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
353537,Cornborough Road,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,15.4
353537,Cornborough Road,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
353537,Cornborough Road,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
353537,Cornborough Road,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
353537,Cornborough Road,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
353537,Cornborough Road,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
353537,Cornborough Road,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
353537,Cornborough Road,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
353537,Cornborough Road,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.68
353537,Cornborough Road,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.36
353537,Cornborough Road,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.43
353537,Cornborough Road,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
353537,Cornborough Road,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
353537,Cornborough Road,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
353537,Cornborough Road,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
353537,Cornborough Road,2024-01-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
353537,Cornborough Road,2024-01-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
353537,Cornborough Road,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
353537,Cornborough Road,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
353537,Cornborough Road,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.71
353537,Cornborough Road,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.36
353537,Cornborough Road,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
353537,Cornborough Road,2024-01-12T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
353537,Cornborough Road,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
353537,Cornborough Road,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.7
353537,Cornborough Road,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
353537,Cornborough Road,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
353537,Cornborough Road,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
353537,Cornborough Road,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.31
353537,Cornborough Road,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.52
353537,Cornborough Road,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.33
353537,Cornborough Road,2024-01-12T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
353537,Cornborough Road,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.3
353537,Cornborough Road,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
353537,Cornborough Road,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
353537,Cornborough Road,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,15.4
353537,Cornborough Road,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
353537,Cornborough Road,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
353537,Cornborough Road,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
353537,Cornborough Road,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
353537,Cornborough Road,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
353537,Cornborough Road,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
353537,Cornborough Road,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
353537,Cornborough Road,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.91
353537,Cornborough Road,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.88
353537,Cornborough Road,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.64
353537,Cornborough Road,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
353537,Cornborough Road,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
353537,Cornborough Road,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
353537,Cornborough Road,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
353537,Cornborough Road,2024-01-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
353537,Cornborough Road,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
353537,Cornborough Road,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.66
353537,Cornborough Road,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.33
353537,Cornborough Road,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.24
353537,Cornborough Road,2024-01-12T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
353537,Cornborough Road,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.3
353537,Cornborough Road,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
353537,Cornborough Road,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
353537,Cornborough Road,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
353537,Cornborough Road,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
353537,Cornborough Road,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
353537,Cornborough Road,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.87
353537,Cornborough Road,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.9
353537,Cornborough Road,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.09
353537,Cornborough Road,2024-01-12T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
353537,Cornborough Road,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.1
353537,Cornborough Road,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
353537,Cornborough Road,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
353537,Cornborough Road,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,15.4
353537,Cornborough Road,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
353537,Cornborough Road,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
353537,Cornborough Road,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
353537,Cornborough Road,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
353537,Cornborough Road,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
353537,Cornborough Road,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
353537,Cornborough Road,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.42
353537,Cornborough Road,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.2
353537,Cornborough Road,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.36
353537,Cornborough Road,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
353537,Cornborough Road,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
353537,Cornborough Road,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
353537,Cornborough Road,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
353537,Cornborough Road,2024-01-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
353537,Cornborough Road,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.51
353537,Cornborough Road,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.12
353537,Cornborough Road,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.04
353537,Cornborough Road,2024-01-12T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
353537,Cornborough Road,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.6
353537,Cornborough Road,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
353537,Cornborough Road,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
353537,Cornborough Road,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
353537,Cornborough Road,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
353537,Cornborough Road,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
353537,Cornborough Road,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.79
353537,Cornborough Road,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.22
353537,Cornborough Road,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.17
353537,Cornborough Road,2024-01-12T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
353537,Cornborough Road,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
353537,Cornborough Road,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
353537,Cornborough Road,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
353537,Cornborough Road,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,15.4
353537,Cornborough Road,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
353537,Cornborough Road,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
353537,Cornborough Road,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
353537,Cornborough Road,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
353537,Cornborough Road,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
353537,Cornborough Road,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
353537,Cornborough Road,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.19
353537,Cornborough Road,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.32
353537,Cornborough Road,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.27
353537,Cornborough Road,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
353537,Cornborough Road,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
353537,Cornborough Road,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
353537,Cornborough Road,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
353537,Cornborough Road,2024-01-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
353537,Cornborough Road,2024-01-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
353537,Cornborough Road,2024-01-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
353537,Cornborough Road,2024-01-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
353537,Cornborough Road,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
353537,Cornborough Road,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.96
353537,Cornborough Road,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.08
353537,Cornborough Road,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.76
353537,Cornborough Road,2024-01-12T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
353537,Cornborough Road,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.8
353537,Cornborough Road,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
353537,Cornborough Road,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
353537,Cornborough Road,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
353537,Cornborough Road,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
353537,Cornborough Road,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
353537,Cornborough Road,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.29
353537,Cornborough Road,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.83
353537,Cornborough Road,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.42
353537,Cornborough Road,2024-01-12T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
353537,Cornborough Road,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
353537,Cornborough Road,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
353537,Cornborough Road,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.5
353537,Cornborough Road,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,15.4
353537,Cornborough Road,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353537,Cornborough Road,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
353537,Cornborough Road,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
353537,Cornborough Road,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
353537,Cornborough Road,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
353537,Cornborough Road,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
353537,Cornborough Road,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
353537,Cornborough Road,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.11
353537,Cornborough Road,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.88
353537,Cornborough Road,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.25
353537,Cornborough Road,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
353537,Cornborough Road,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
353537,Cornborough Road,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
353537,Cornborough Road,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
353537,Cornborough Road,2024-01-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
353537,Cornborough Road,2024-01-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
353537,Cornborough Road,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
353537,Cornborough Road,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.1
353537,Cornborough Road,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.86
353537,Cornborough Road,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
353537,Cornborough Road,2024-01-12T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
353537,Cornborough Road,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.9
353537,Cornborough Road,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
353537,Cornborough Road,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
353537,Cornborough Road,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
353537,Cornborough Road,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
353537,Cornborough Road,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.13
353537,Cornborough Road,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.78
353537,Cornborough Road,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.5
353537,Cornborough Road,2024-01-12T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
353537,Cornborough Road,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
353537,Cornborough Road,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
353537,Cornborough Road,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
353537,Cornborough Road,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,15.4
353537,Cornborough Road,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353537,Cornborough Road,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
353537,Cornborough Road,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
353537,Cornborough Road,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
353537,Cornborough Road,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
353537,Cornborough Road,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
353537,Cornborough Road,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
353537,Cornborough Road,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.11
353537,Cornborough Road,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.62
353537,Cornborough Road,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.93
353537,Cornborough Road,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
353537,Cornborough Road,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
353537,Cornborough Road,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
353537,Cornborough Road,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
353537,Cornborough Road,2024-01-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
353537,Cornborough Road,2024-01-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
353537,Cornborough Road,2024-01-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
353537,Cornborough Road,2024-01-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
353537,Cornborough Road,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
353537,Cornborough Road,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
353537,Cornborough Road,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.03
353537,Cornborough Road,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
353537,Cornborough Road,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.17
353537,Cornborough Road,2024-01-12T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
353537,Cornborough Road,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.9
353537,Cornborough Road,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
353537,Cornborough Road,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
353537,Cornborough Road,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
353537,Cornborough Road,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
353537,Cornborough Road,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
353537,Cornborough Road,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.39
353537,Cornborough Road,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.8
353537,Cornborough Road,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.58
353537,Cornborough Road,2024-01-12T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
353537,Cornborough Road,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
353537,Cornborough Road,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
353537,Cornborough Road,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
353537,Cornborough Road,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,15.3
353537,Cornborough Road,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
353537,Cornborough Road,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
353537,Cornborough Road,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
353537,Cornborough Road,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
353537,Cornborough Road,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
353537,Cornborough Road,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
353537,Cornborough Road,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.29
353537,Cornborough Road,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.51
353537,Cornborough Road,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.81
353537,Cornborough Road,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
353537,Cornborough Road,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
353537,Cornborough Road,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
353537,Cornborough Road,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
353537,Cornborough Road,2024-01-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
353537,Cornborough Road,2024-01-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
353537,Cornborough Road,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
353537,Cornborough Road,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
353537,Cornborough Road,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.37
353537,Cornborough Road,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
353537,Cornborough Road,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
353537,Cornborough Road,2024-01-12T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
353537,Cornborough Road,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.4
353537,Cornborough Road,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
353537,Cornborough Road,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
353537,Cornborough Road,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
353537,Cornborough Road,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
353537,Cornborough Road,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
353537,Cornborough Road,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.96
353537,Cornborough Road,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
353537,Cornborough Road,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.68
353537,Cornborough Road,2024-01-12T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
353537,Cornborough Road,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
353537,Cornborough Road,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
353537,Cornborough Road,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
353537,Cornborough Road,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,15.4
353537,Cornborough Road,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353537,Cornborough Road,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
353537,Cornborough Road,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
353537,Cornborough Road,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
353537,Cornborough Road,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353537,Cornborough Road,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
353537,Cornborough Road,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
353537,Cornborough Road,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
353537,Cornborough Road,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
353537,Cornborough Road,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.21
353537,Cornborough Road,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.45
353537,Cornborough Road,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.24
353537,Cornborough Road,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
353537,Cornborough Road,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
353537,Cornborough Road,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
353537,Cornborough Road,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
353537,Cornborough Road,2024-01-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
353537,Cornborough Road,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
353537,Cornborough Road,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
353537,Cornborough Road,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.91
353537,Cornborough Road,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
353537,Cornborough Road,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.5
353537,Cornborough Road,2024-01-12T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
353537,Cornborough Road,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
353537,Cornborough Road,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
353537,Cornborough Road,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
353537,Cornborough Road,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
353537,Cornborough Road,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
353537,Cornborough Road,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
353537,Cornborough Road,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.16
353537,Cornborough Road,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
353537,Cornborough Road,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.76
353537,Cornborough Road,2024-01-12T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
353537,Cornborough Road,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
353537,Cornborough Road,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
353537,Cornborough Road,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
353537,Cornborough Road,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,15.3
353537,Cornborough Road,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353537,Cornborough Road,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
353537,Cornborough Road,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
353537,Cornborough Road,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353537,Cornborough Road,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
353537,Cornborough Road,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
353537,Cornborough Road,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
353537,Cornborough Road,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.96
353537,Cornborough Road,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.35
353537,Cornborough Road,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.32
353537,Cornborough Road,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
353537,Cornborough Road,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
353537,Cornborough Road,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
353537,Cornborough Road,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
353537,Cornborough Road,2024-01-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
