Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
353537,Cornborough Road,2024-01-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
353537,Cornborough Road,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
353537,Cornborough Road,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.28
353537,Cornborough Road,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.86
353537,Cornborough Road,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.98
353537,Cornborough Road,2024-01-12T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
353537,Cornborough Road,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.5
353537,Cornborough Road,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
353537,Cornborough Road,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
353537,Cornborough Road,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
353537,Cornborough Road,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
353537,Cornborough Road,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
353537,Cornborough Road,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.07
353537,Cornborough Road,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.61
353537,Cornborough Road,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
353537,Cornborough Road,2024-01-12T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
353537,Cornborough Road,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
353537,Cornborough Road,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
353537,Cornborough Road,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
353537,Cornborough Road,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,15.3
353537,Cornborough Road,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353537,Cornborough Road,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
353537,Cornborough Road,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
353537,Cornborough Road,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
353537,Cornborough Road,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
353537,Cornborough Road,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
353537,Cornborough Road,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
353537,Cornborough Road,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
353537,Cornborough Road,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.24
353537,Cornborough Road,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.46
353537,Cornborough Road,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.99
353537,Cornborough Road,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
353537,Cornborough Road,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
353537,Cornborough Road,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
353537,Cornborough Road,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
353537,Cornborough Road,2024-01-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
353537,Cornborough Road,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
353537,Cornborough Road,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
353537,Cornborough Road,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.62
353537,Cornborough Road,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
353537,Cornborough Road,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.64
353537,Cornborough Road,2024-01-12T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
353537,Cornborough Road,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
353537,Cornborough Road,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
353537,Cornborough Road,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
353537,Cornborough Road,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
353537,Cornborough Road,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
353537,Cornborough Road,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
353537,Cornborough Road,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.51
353537,Cornborough Road,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.73
353537,Cornborough Road,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
353537,Cornborough Road,2024-01-12T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
353537,Cornborough Road,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
353537,Cornborough Road,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
353537,Cornborough Road,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
353537,Cornborough Road,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,15.3
353537,Cornborough Road,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353537,Cornborough Road,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
353537,Cornborough Road,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
353537,Cornborough Road,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
353537,Cornborough Road,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353537,Cornborough Road,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
353537,Cornborough Road,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
353537,Cornborough Road,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
353537,Cornborough Road,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
353537,Cornborough Road,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.06
353537,Cornborough Road,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.64
353537,Cornborough Road,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.17
353537,Cornborough Road,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
353537,Cornborough Road,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
353537,Cornborough Road,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
353537,Cornborough Road,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
353537,Cornborough Road,2024-01-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
353537,Cornborough Road,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
353537,Cornborough Road,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.84
353537,Cornborough Road,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
353537,Cornborough Road,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
353537,Cornborough Road,2024-01-12T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
353537,Cornborough Road,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
353537,Cornborough Road,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
353537,Cornborough Road,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
353537,Cornborough Road,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
353537,Cornborough Road,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
353537,Cornborough Road,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
353537,Cornborough Road,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
353537,Cornborough Road,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.09
353537,Cornborough Road,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
353537,Cornborough Road,2024-01-12T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
353537,Cornborough Road,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
353537,Cornborough Road,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
353537,Cornborough Road,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
353537,Cornborough Road,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,15.3
353537,Cornborough Road,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353537,Cornborough Road,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
353537,Cornborough Road,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
353537,Cornborough Road,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
353537,Cornborough Road,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353537,Cornborough Road,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
353537,Cornborough Road,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
353537,Cornborough Road,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
353537,Cornborough Road,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
353537,Cornborough Road,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.59
353537,Cornborough Road,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.45
353537,Cornborough Road,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.24
353537,Cornborough Road,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
353537,Cornborough Road,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
353537,Cornborough Road,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
353537,Cornborough Road,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
353537,Cornborough Road,2024-01-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
353537,Cornborough Road,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
353537,Cornborough Road,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.2
353537,Cornborough Road,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
353537,Cornborough Road,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
353537,Cornborough Road,2024-01-12T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
353537,Cornborough Road,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
353537,Cornborough Road,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
353537,Cornborough Road,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
353537,Cornborough Road,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
353537,Cornborough Road,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
353537,Cornborough Road,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
353537,Cornborough Road,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
353537,Cornborough Road,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.82
353537,Cornborough Road,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
353537,Cornborough Road,2024-01-12T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
353537,Cornborough Road,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
353537,Cornborough Road,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
353537,Cornborough Road,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
353537,Cornborough Road,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,15.3
353537,Cornborough Road,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353537,Cornborough Road,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
353537,Cornborough Road,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
353537,Cornborough Road,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
353537,Cornborough Road,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353537,Cornborough Road,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
353537,Cornborough Road,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
353537,Cornborough Road,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
353537,Cornborough Road,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
353537,Cornborough Road,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.94
353537,Cornborough Road,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.18
353537,Cornborough Road,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.42
353537,Cornborough Road,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
353537,Cornborough Road,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
353537,Cornborough Road,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
353537,Cornborough Road,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
353537,Cornborough Road,2024-01-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
353537,Cornborough Road,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
353537,Cornborough Road,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
353537,Cornborough Road,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.18
353537,Cornborough Road,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
353537,Cornborough Road,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
353537,Cornborough Road,2024-01-12T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
353537,Cornborough Road,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
353537,Cornborough Road,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
353537,Cornborough Road,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
353537,Cornborough Road,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
353537,Cornborough Road,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
353537,Cornborough Road,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
353537,Cornborough Road,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
353537,Cornborough Road,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.68
353537,Cornborough Road,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
353537,Cornborough Road,2024-01-12T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
353537,Cornborough Road,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
353537,Cornborough Road,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
353537,Cornborough Road,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
353537,Cornborough Road,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,15.3
353537,Cornborough Road,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353537,Cornborough Road,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
353537,Cornborough Road,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
353537,Cornborough Road,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
353537,Cornborough Road,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353537,Cornborough Road,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
353537,Cornborough Road,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
353537,Cornborough Road,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
353537,Cornborough Road,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
353537,Cornborough Road,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.09
353537,Cornborough Road,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.36
353537,Cornborough Road,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.3
353537,Cornborough Road,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
353537,Cornborough Road,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
353537,Cornborough Road,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
353537,Cornborough Road,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
353537,Cornborough Road,2024-01-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
353537,Cornborough Road,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
353537,Cornborough Road,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.17
353537,Cornborough Road,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
353537,Cornborough Road,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.04
353537,Cornborough Road,2024-01-12T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
353537,Cornborough Road,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
353537,Cornborough Road,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
353537,Cornborough Road,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
353537,Cornborough Road,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
353537,Cornborough Road,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
353537,Cornborough Road,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
353537,Cornborough Road,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.34
353537,Cornborough Road,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.49
353537,Cornborough Road,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.33
353537,Cornborough Road,2024-01-12T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
353537,Cornborough Road,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
353537,Cornborough Road,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
353537,Cornborough Road,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
353537,Cornborough Road,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,15.3
353537,Cornborough Road,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353537,Cornborough Road,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
353537,Cornborough Road,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
353537,Cornborough Road,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
353537,Cornborough Road,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353537,Cornborough Road,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
353537,Cornborough Road,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
353537,Cornborough Road,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
353537,Cornborough Road,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
353537,Cornborough Road,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.46
353537,Cornborough Road,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.95
353537,Cornborough Road,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.4
353537,Cornborough Road,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
353537,Cornborough Road,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
353537,Cornborough Road,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
353537,Cornborough Road,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
353537,Cornborough Road,2024-01-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
353537,Cornborough Road,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.82
353537,Cornborough Road,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
353537,Cornborough Road,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
353537,Cornborough Road,2024-01-12T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
353537,Cornborough Road,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
353537,Cornborough Road,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
353537,Cornborough Road,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
353537,Cornborough Road,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
353537,Cornborough Road,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
353537,Cornborough Road,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
353537,Cornborough Road,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.33
353537,Cornborough Road,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.57
353537,Cornborough Road,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.04
353537,Cornborough Road,2024-01-12T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
353537,Cornborough Road,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
353537,Cornborough Road,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
353537,Cornborough Road,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
353537,Cornborough Road,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,15.3
353537,Cornborough Road,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353537,Cornborough Road,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
353537,Cornborough Road,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
353537,Cornborough Road,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
353537,Cornborough Road,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353537,Cornborough Road,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
353537,Cornborough Road,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
353537,Cornborough Road,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
353537,Cornborough Road,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
353537,Cornborough Road,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.08
353537,Cornborough Road,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.82
353537,Cornborough Road,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.49
353537,Cornborough Road,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
353537,Cornborough Road,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
353537,Cornborough Road,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
353537,Cornborough Road,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
353537,Cornborough Road,2024-01-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
353537,Cornborough Road,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
353537,Cornborough Road,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
353537,Cornborough Road,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.51
353537,Cornborough Road,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
353537,Cornborough Road,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
353537,Cornborough Road,2024-01-12T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
353537,Cornborough Road,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.7
353537,Cornborough Road,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
353537,Cornborough Road,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
353537,Cornborough Road,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
353537,Cornborough Road,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
353537,Cornborough Road,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
353537,Cornborough Road,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.52
353537,Cornborough Road,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.62
353537,Cornborough Road,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.88
353537,Cornborough Road,2024-01-12T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
353537,Cornborough Road,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
353537,Cornborough Road,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
353537,Cornborough Road,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
353537,Cornborough Road,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,15.2
353537,Cornborough Road,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353537,Cornborough Road,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
353537,Cornborough Road,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
353537,Cornborough Road,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
353537,Cornborough Road,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353537,Cornborough Road,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
353537,Cornborough Road,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
353537,Cornborough Road,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
353537,Cornborough Road,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.95
353537,Cornborough Road,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.76
353537,Cornborough Road,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.67
353537,Cornborough Road,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
353537,Cornborough Road,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
353537,Cornborough Road,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
353537,Cornborough Road,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
353537,Cornborough Road,2024-01-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
353537,Cornborough Road,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
353537,Cornborough Road,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
353537,Cornborough Road,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.61
353537,Cornborough Road,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
353537,Cornborough Road,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.64
353537,Cornborough Road,2024-01-12T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
353537,Cornborough Road,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.7
353537,Cornborough Road,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
353537,Cornborough Road,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
353537,Cornborough Road,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
353537,Cornborough Road,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
353537,Cornborough Road,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
353537,Cornborough Road,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.53
353537,Cornborough Road,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
353537,Cornborough Road,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.45
353537,Cornborough Road,2024-01-12T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
353537,Cornborough Road,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
353537,Cornborough Road,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
353537,Cornborough Road,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
353537,Cornborough Road,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,15.2
353537,Cornborough Road,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353537,Cornborough Road,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
353537,Cornborough Road,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
353537,Cornborough Road,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
353537,Cornborough Road,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353537,Cornborough Road,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
353537,Cornborough Road,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
353537,Cornborough Road,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
353537,Cornborough Road,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
353537,Cornborough Road,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.04
353537,Cornborough Road,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.94
353537,Cornborough Road,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.14
353537,Cornborough Road,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
353537,Cornborough Road,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
353537,Cornborough Road,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
353537,Cornborough Road,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
353537,Cornborough Road,2024-01-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
353537,Cornborough Road,2024-01-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
353537,Cornborough Road,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
353537,Cornborough Road,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.98
353537,Cornborough Road,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.1
353537,Cornborough Road,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.07
353537,Cornborough Road,2024-01-12T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
353537,Cornborough Road,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.9
353537,Cornborough Road,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
353537,Cornborough Road,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
353537,Cornborough Road,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
