Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
353537,Cornborough Road,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
353537,Cornborough Road,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.81
353537,Cornborough Road,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.18
353537,Cornborough Road,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
353537,Cornborough Road,2024-01-12T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
353537,Cornborough Road,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.2
353537,Cornborough Road,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
353537,Cornborough Road,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
353537,Cornborough Road,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,15.2
353537,Cornborough Road,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353537,Cornborough Road,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
353537,Cornborough Road,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
353537,Cornborough Road,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
353537,Cornborough Road,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353537,Cornborough Road,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
353537,Cornborough Road,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
353537,Cornborough Road,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
353537,Cornborough Road,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
353537,Cornborough Road,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.67
353537,Cornborough Road,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.26
353537,Cornborough Road,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.59
353537,Cornborough Road,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
353537,Cornborough Road,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
353537,Cornborough Road,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
353537,Cornborough Road,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
353537,Cornborough Road,2024-01-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
353537,Cornborough Road,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
353537,Cornborough Road,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.8
353537,Cornborough Road,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.92
353537,Cornborough Road,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.98
353537,Cornborough Road,2024-01-12T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
353537,Cornborough Road,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.5
353537,Cornborough Road,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
353537,Cornborough Road,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
353537,Cornborough Road,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
353537,Cornborough Road,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
353537,Cornborough Road,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
353537,Cornborough Road,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.27
353537,Cornborough Road,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.19
353537,Cornborough Road,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
353537,Cornborough Road,2024-01-12T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
353537,Cornborough Road,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.3
353537,Cornborough Road,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
353537,Cornborough Road,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
353537,Cornborough Road,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,15.2
353537,Cornborough Road,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353537,Cornborough Road,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
353537,Cornborough Road,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
353537,Cornborough Road,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
353537,Cornborough Road,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353537,Cornborough Road,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
353537,Cornborough Road,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
353537,Cornborough Road,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
353537,Cornborough Road,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
353537,Cornborough Road,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.97
353537,Cornborough Road,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.09
353537,Cornborough Road,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.04
353537,Cornborough Road,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
353537,Cornborough Road,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
353537,Cornborough Road,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
353537,Cornborough Road,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
353537,Cornborough Road,2024-01-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
353537,Cornborough Road,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
353537,Cornborough Road,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
353537,Cornborough Road,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.45
353537,Cornborough Road,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
353537,Cornborough Road,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.88
353537,Cornborough Road,2024-01-12T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
353537,Cornborough Road,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
353537,Cornborough Road,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
353537,Cornborough Road,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
353537,Cornborough Road,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
353537,Cornborough Road,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
353537,Cornborough Road,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
353537,Cornborough Road,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.9
353537,Cornborough Road,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.7
353537,Cornborough Road,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
353537,Cornborough Road,2024-01-12T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
353537,Cornborough Road,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
353537,Cornborough Road,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
353537,Cornborough Road,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
353537,Cornborough Road,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,15.1
353537,Cornborough Road,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353537,Cornborough Road,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
353537,Cornborough Road,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
353537,Cornborough Road,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
353537,Cornborough Road,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353537,Cornborough Road,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
353537,Cornborough Road,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
353537,Cornborough Road,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.27
353537,Cornborough Road,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.82
353537,Cornborough Road,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.17
353537,Cornborough Road,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
353537,Cornborough Road,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
353537,Cornborough Road,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
353537,Cornborough Road,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
353537,Cornborough Road,2024-01-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
353537,Cornborough Road,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
353537,Cornborough Road,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
353537,Cornborough Road,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.93
353537,Cornborough Road,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
353537,Cornborough Road,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.84
353537,Cornborough Road,2024-01-12T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
353537,Cornborough Road,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.3
353537,Cornborough Road,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
353537,Cornborough Road,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
353537,Cornborough Road,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
353537,Cornborough Road,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
353537,Cornborough Road,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
353537,Cornborough Road,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
353537,Cornborough Road,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.61
353537,Cornborough Road,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
353537,Cornborough Road,2024-01-12T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
353537,Cornborough Road,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
353537,Cornborough Road,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
353537,Cornborough Road,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
353537,Cornborough Road,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,15.1
353537,Cornborough Road,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353537,Cornborough Road,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
353537,Cornborough Road,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
353537,Cornborough Road,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
353537,Cornborough Road,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353537,Cornborough Road,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
353537,Cornborough Road,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
353537,Cornborough Road,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
353537,Cornborough Road,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.84
353537,Cornborough Road,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.79
353537,Cornborough Road,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.28
353537,Cornborough Road,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
353537,Cornborough Road,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
353537,Cornborough Road,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
353537,Cornborough Road,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
353537,Cornborough Road,2024-01-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
353537,Cornborough Road,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
353537,Cornborough Road,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
353537,Cornborough Road,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.02
353537,Cornborough Road,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.8
353537,Cornborough Road,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
353537,Cornborough Road,2024-01-12T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
353537,Cornborough Road,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
353537,Cornborough Road,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
353537,Cornborough Road,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
353537,Cornborough Road,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
353537,Cornborough Road,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
353537,Cornborough Road,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
353537,Cornborough Road,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.31
353537,Cornborough Road,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.79
353537,Cornborough Road,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
353537,Cornborough Road,2024-01-12T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
353537,Cornborough Road,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
353537,Cornborough Road,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
353537,Cornborough Road,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
353537,Cornborough Road,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,15.1
353537,Cornborough Road,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353537,Cornborough Road,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
353537,Cornborough Road,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
353537,Cornborough Road,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
353537,Cornborough Road,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
353537,Cornborough Road,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
353537,Cornborough Road,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
353537,Cornborough Road,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
353537,Cornborough Road,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
353537,Cornborough Road,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.26
353537,Cornborough Road,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.57
353537,Cornborough Road,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.76
353537,Cornborough Road,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
353537,Cornborough Road,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
353537,Cornborough Road,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
353537,Cornborough Road,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
353537,Cornborough Road,2024-01-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
353537,Cornborough Road,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
353537,Cornborough Road,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
353537,Cornborough Road,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.56
353537,Cornborough Road,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.7
353537,Cornborough Road,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.82
353537,Cornborough Road,2024-01-12T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
353537,Cornborough Road,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
353537,Cornborough Road,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
353537,Cornborough Road,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
353537,Cornborough Road,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
353537,Cornborough Road,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
353537,Cornborough Road,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
353537,Cornborough Road,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.05
353537,Cornborough Road,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.7
353537,Cornborough Road,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
353537,Cornborough Road,2024-01-12T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
353537,Cornborough Road,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
353537,Cornborough Road,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
353537,Cornborough Road,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
353537,Cornborough Road,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,15.1
353537,Cornborough Road,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353537,Cornborough Road,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
353537,Cornborough Road,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
353537,Cornborough Road,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
353537,Cornborough Road,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353537,Cornborough Road,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
353537,Cornborough Road,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
353537,Cornborough Road,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
353537,Cornborough Road,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.56
353537,Cornborough Road,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.39
353537,Cornborough Road,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.69
353537,Cornborough Road,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
353537,Cornborough Road,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
353537,Cornborough Road,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
353537,Cornborough Road,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
353537,Cornborough Road,2024-01-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
353537,Cornborough Road,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
353537,Cornborough Road,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.69
353537,Cornborough Road,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.71
353537,Cornborough Road,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.35
353537,Cornborough Road,2024-01-12T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
353537,Cornborough Road,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.7
353537,Cornborough Road,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
353537,Cornborough Road,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
353537,Cornborough Road,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
353537,Cornborough Road,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
353537,Cornborough Road,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
353537,Cornborough Road,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.26
353537,Cornborough Road,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.8
353537,Cornborough Road,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
353537,Cornborough Road,2024-01-12T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
353537,Cornborough Road,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
353537,Cornborough Road,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
353537,Cornborough Road,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
353537,Cornborough Road,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,15.0
353537,Cornborough Road,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353537,Cornborough Road,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
353537,Cornborough Road,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
353537,Cornborough Road,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
353537,Cornborough Road,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353537,Cornborough Road,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
353537,Cornborough Road,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
353537,Cornborough Road,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
353537,Cornborough Road,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.87
353537,Cornborough Road,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.49
353537,Cornborough Road,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.83
353537,Cornborough Road,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
353537,Cornborough Road,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
353537,Cornborough Road,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
353537,Cornborough Road,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
353537,Cornborough Road,2024-01-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
353537,Cornborough Road,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
353537,Cornborough Road,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.88
353537,Cornborough Road,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
353537,Cornborough Road,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.13
353537,Cornborough Road,2024-01-12T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
353537,Cornborough Road,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
353537,Cornborough Road,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
353537,Cornborough Road,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
353537,Cornborough Road,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
353537,Cornborough Road,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
353537,Cornborough Road,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.42
353537,Cornborough Road,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.35
353537,Cornborough Road,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
353537,Cornborough Road,2024-01-12T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
353537,Cornborough Road,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
353537,Cornborough Road,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
353537,Cornborough Road,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
353537,Cornborough Road,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,15.0
353537,Cornborough Road,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353537,Cornborough Road,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
353537,Cornborough Road,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
353537,Cornborough Road,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
353537,Cornborough Road,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353537,Cornborough Road,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
353537,Cornborough Road,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
353537,Cornborough Road,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
353537,Cornborough Road,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.21
353537,Cornborough Road,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.9
353537,Cornborough Road,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.92
353537,Cornborough Road,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
353537,Cornborough Road,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
353537,Cornborough Road,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
353537,Cornborough Road,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
353537,Cornborough Road,2024-01-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
353537,Cornborough Road,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
353537,Cornborough Road,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.38
353537,Cornborough Road,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
353537,Cornborough Road,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
353537,Cornborough Road,2024-01-12T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
353537,Cornborough Road,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.4
353537,Cornborough Road,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
353537,Cornborough Road,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
353537,Cornborough Road,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
353537,Cornborough Road,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
353537,Cornborough Road,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.7
353537,Cornborough Road,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.18
353537,Cornborough Road,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.14
353537,Cornborough Road,2024-01-12T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
353537,Cornborough Road,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
353537,Cornborough Road,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
353537,Cornborough Road,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
353537,Cornborough Road,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,15.0
353537,Cornborough Road,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353537,Cornborough Road,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
353537,Cornborough Road,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
353537,Cornborough Road,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
353537,Cornborough Road,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353537,Cornborough Road,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
353537,Cornborough Road,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
353537,Cornborough Road,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
353537,Cornborough Road,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
353537,Cornborough Road,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.99
353537,Cornborough Road,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.78
353537,Cornborough Road,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.58
353537,Cornborough Road,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
353537,Cornborough Road,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
353537,Cornborough Road,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
353537,Cornborough Road,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
353537,Cornborough Road,2024-01-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
353537,Cornborough Road,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
353537,Cornborough Road,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
353537,Cornborough Road,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.27
353537,Cornborough Road,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
353537,Cornborough Road,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
353537,Cornborough Road,2024-01-12T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
353537,Cornborough Road,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
353537,Cornborough Road,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
353537,Cornborough Road,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
353537,Cornborough Road,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
353537,Cornborough Road,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
353537,Cornborough Road,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
353537,Cornborough Road,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.33
353537,Cornborough Road,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.61
353537,Cornborough Road,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.03
353537,Cornborough Road,2024-01-12T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
353537,Cornborough Road,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
353537,Cornborough Road,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
353537,Cornborough Road,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
353537,Cornborough Road,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,15.0
353537,Cornborough Road,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353537,Cornborough Road,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
353537,Cornborough Road,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
353537,Cornborough Road,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353537,Cornborough Road,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
353537,Cornborough Road,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
353537,Cornborough Road,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
353537,Cornborough Road,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
353537,Cornborough Road,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.51
353537,Cornborough Road,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.74
353537,Cornborough Road,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.76
353537,Cornborough Road,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
353537,Cornborough Road,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
353537,Cornborough Road,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
353537,Cornborough Road,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
353537,Cornborough Road,2024-01-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
