Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
353537,Cornborough Road,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
353537,Cornborough Road,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
353537,Cornborough Road,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.52
353537,Cornborough Road,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.19
353537,Cornborough Road,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
353537,Cornborough Road,2024-01-12T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
353537,Cornborough Road,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
353537,Cornborough Road,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
353537,Cornborough Road,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
353537,Cornborough Road,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
353537,Cornborough Road,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
353537,Cornborough Road,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.97
353537,Cornborough Road,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.1
353537,Cornborough Road,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
353537,Cornborough Road,2024-01-12T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
353537,Cornborough Road,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
353537,Cornborough Road,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
353537,Cornborough Road,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
353537,Cornborough Road,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,14.9
353537,Cornborough Road,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353537,Cornborough Road,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
353537,Cornborough Road,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
353537,Cornborough Road,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
353537,Cornborough Road,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353537,Cornborough Road,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
353537,Cornborough Road,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
353537,Cornborough Road,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
353537,Cornborough Road,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
353537,Cornborough Road,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.42
353537,Cornborough Road,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.29
353537,Cornborough Road,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.35
353537,Cornborough Road,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
353537,Cornborough Road,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
353537,Cornborough Road,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
353537,Cornborough Road,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
353537,Cornborough Road,2024-01-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
353537,Cornborough Road,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
353537,Cornborough Road,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
353537,Cornborough Road,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.28
353537,Cornborough Road,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.39
353537,Cornborough Road,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.97
353537,Cornborough Road,2024-01-12T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
353537,Cornborough Road,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
353537,Cornborough Road,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
353537,Cornborough Road,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
353537,Cornborough Road,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
353537,Cornborough Road,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
353537,Cornborough Road,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
353537,Cornborough Road,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
353537,Cornborough Road,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.35
353537,Cornborough Road,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
353537,Cornborough Road,2024-01-12T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
353537,Cornborough Road,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
353537,Cornborough Road,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
353537,Cornborough Road,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
353537,Cornborough Road,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,14.9
353537,Cornborough Road,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353537,Cornborough Road,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
353537,Cornborough Road,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
353537,Cornborough Road,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
353537,Cornborough Road,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353537,Cornborough Road,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
353537,Cornborough Road,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
353537,Cornborough Road,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
353537,Cornborough Road,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
353537,Cornborough Road,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.13
353537,Cornborough Road,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.73
353537,Cornborough Road,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.04
353537,Cornborough Road,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
353537,Cornborough Road,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
353537,Cornborough Road,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
353537,Cornborough Road,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
353537,Cornborough Road,2024-01-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
353537,Cornborough Road,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
353537,Cornborough Road,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.33
353537,Cornborough Road,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.68
353537,Cornborough Road,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.72
353537,Cornborough Road,2024-01-12T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
353537,Cornborough Road,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
353537,Cornborough Road,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
353537,Cornborough Road,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
353537,Cornborough Road,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
353537,Cornborough Road,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
353537,Cornborough Road,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
353537,Cornborough Road,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.53
353537,Cornborough Road,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.91
353537,Cornborough Road,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
353537,Cornborough Road,2024-01-12T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
353537,Cornborough Road,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
353537,Cornborough Road,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.1
353537,Cornborough Road,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
353537,Cornborough Road,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,14.8
353537,Cornborough Road,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353537,Cornborough Road,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
353537,Cornborough Road,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
353537,Cornborough Road,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
353537,Cornborough Road,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353537,Cornborough Road,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
353537,Cornborough Road,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
353537,Cornborough Road,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
353537,Cornborough Road,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
353537,Cornborough Road,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.8
353537,Cornborough Road,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.57
353537,Cornborough Road,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.89
353537,Cornborough Road,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
353537,Cornborough Road,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
353537,Cornborough Road,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
353537,Cornborough Road,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
353537,Cornborough Road,2024-01-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
353537,Cornborough Road,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
353537,Cornborough Road,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.92
353537,Cornborough Road,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.07
353537,Cornborough Road,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
353537,Cornborough Road,2024-01-12T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
353537,Cornborough Road,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
353537,Cornborough Road,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
353537,Cornborough Road,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
353537,Cornborough Road,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
353537,Cornborough Road,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
353537,Cornborough Road,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.95
353537,Cornborough Road,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.54
353537,Cornborough Road,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.18
353537,Cornborough Road,2024-01-12T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
353537,Cornborough Road,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
353537,Cornborough Road,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
353537,Cornborough Road,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
353537,Cornborough Road,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,14.8
353537,Cornborough Road,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353537,Cornborough Road,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
353537,Cornborough Road,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
353537,Cornborough Road,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
353537,Cornborough Road,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
353537,Cornborough Road,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
353537,Cornborough Road,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
353537,Cornborough Road,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
353537,Cornborough Road,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
353537,Cornborough Road,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.81
353537,Cornborough Road,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.6
353537,Cornborough Road,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.36
353537,Cornborough Road,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
353537,Cornborough Road,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
353537,Cornborough Road,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
353537,Cornborough Road,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
353537,Cornborough Road,2024-01-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
353537,Cornborough Road,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
353537,Cornborough Road,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
353537,Cornborough Road,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.21
353537,Cornborough Road,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.5
353537,Cornborough Road,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
353537,Cornborough Road,2024-01-12T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
353537,Cornborough Road,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
353537,Cornborough Road,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
353537,Cornborough Road,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
353537,Cornborough Road,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
353537,Cornborough Road,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
353537,Cornborough Road,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
353537,Cornborough Road,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.67
353537,Cornborough Road,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.18
353537,Cornborough Road,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.75
353537,Cornborough Road,2024-01-12T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
353537,Cornborough Road,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
353537,Cornborough Road,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
353537,Cornborough Road,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
353537,Cornborough Road,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,14.8
353537,Cornborough Road,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353537,Cornborough Road,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
353537,Cornborough Road,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
353537,Cornborough Road,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
353537,Cornborough Road,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353537,Cornborough Road,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
353537,Cornborough Road,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
353537,Cornborough Road,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
353537,Cornborough Road,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.82
353537,Cornborough Road,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.68
353537,Cornborough Road,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.2
353537,Cornborough Road,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
353537,Cornborough Road,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
353537,Cornborough Road,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
353537,Cornborough Road,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
353537,Cornborough Road,2024-01-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
353537,Cornborough Road,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
353537,Cornborough Road,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.39
353537,Cornborough Road,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.86
353537,Cornborough Road,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
353537,Cornborough Road,2024-01-12T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
353537,Cornborough Road,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
353537,Cornborough Road,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
353537,Cornborough Road,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
353537,Cornborough Road,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
353537,Cornborough Road,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
353537,Cornborough Road,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.98
353537,Cornborough Road,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.75
353537,Cornborough Road,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.98
353537,Cornborough Road,2024-01-12T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
353537,Cornborough Road,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
353537,Cornborough Road,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
353537,Cornborough Road,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
353537,Cornborough Road,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,14.7
353537,Cornborough Road,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353537,Cornborough Road,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
353537,Cornborough Road,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
353537,Cornborough Road,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
353537,Cornborough Road,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353537,Cornborough Road,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
353537,Cornborough Road,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
353537,Cornborough Road,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
353537,Cornborough Road,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.32
353537,Cornborough Road,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.61
353537,Cornborough Road,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.59
353537,Cornborough Road,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
353537,Cornborough Road,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
353537,Cornborough Road,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
353537,Cornborough Road,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
353537,Cornborough Road,2024-01-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
353537,Cornborough Road,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
353537,Cornborough Road,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.18
353537,Cornborough Road,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
353537,Cornborough Road,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
353537,Cornborough Road,2024-01-12T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
353537,Cornborough Road,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
353537,Cornborough Road,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
353537,Cornborough Road,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
353537,Cornborough Road,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
353537,Cornborough Road,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
353537,Cornborough Road,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.42
353537,Cornborough Road,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.41
353537,Cornborough Road,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
353537,Cornborough Road,2024-01-12T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
353537,Cornborough Road,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
353537,Cornborough Road,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
353537,Cornborough Road,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
353537,Cornborough Road,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,14.6
353537,Cornborough Road,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353537,Cornborough Road,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
353537,Cornborough Road,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
353537,Cornborough Road,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
353537,Cornborough Road,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
353537,Cornborough Road,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
353537,Cornborough Road,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
353537,Cornborough Road,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
353537,Cornborough Road,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.53
353537,Cornborough Road,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.52
353537,Cornborough Road,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.32
353537,Cornborough Road,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
353537,Cornborough Road,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
353537,Cornborough Road,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
353537,Cornborough Road,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
353537,Cornborough Road,2024-01-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
353537,Cornborough Road,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
353537,Cornborough Road,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
353537,Cornborough Road,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.52
353537,Cornborough Road,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.45
353537,Cornborough Road,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
353537,Cornborough Road,2024-01-12T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
353537,Cornborough Road,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.5
353537,Cornborough Road,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
353537,Cornborough Road,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
353537,Cornborough Road,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
353537,Cornborough Road,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
353537,Cornborough Road,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
353537,Cornborough Road,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.7
353537,Cornborough Road,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.46
353537,Cornborough Road,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
353537,Cornborough Road,2024-01-12T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
353537,Cornborough Road,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
353537,Cornborough Road,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
353537,Cornborough Road,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
353537,Cornborough Road,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,14.6
353537,Cornborough Road,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353537,Cornborough Road,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
353537,Cornborough Road,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
353537,Cornborough Road,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353537,Cornborough Road,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
353537,Cornborough Road,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
353537,Cornborough Road,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
353537,Cornborough Road,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
353537,Cornborough Road,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.13
353537,Cornborough Road,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.9
353537,Cornborough Road,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.32
353537,Cornborough Road,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
353537,Cornborough Road,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
353537,Cornborough Road,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
353537,Cornborough Road,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
353537,Cornborough Road,2024-01-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
353537,Cornborough Road,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.5
353537,Cornborough Road,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.5
353537,Cornborough Road,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
353537,Cornborough Road,2024-01-12T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
353537,Cornborough Road,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
353537,Cornborough Road,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
353537,Cornborough Road,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
353537,Cornborough Road,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
353537,Cornborough Road,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
353537,Cornborough Road,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
353537,Cornborough Road,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.76
353537,Cornborough Road,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.67
353537,Cornborough Road,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
353537,Cornborough Road,2024-01-12T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
353537,Cornborough Road,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
353537,Cornborough Road,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
353537,Cornborough Road,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
353537,Cornborough Road,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,14.6
353537,Cornborough Road,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353537,Cornborough Road,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
353537,Cornborough Road,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
353537,Cornborough Road,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
353537,Cornborough Road,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
353537,Cornborough Road,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
353537,Cornborough Road,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
353537,Cornborough Road,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
353537,Cornborough Road,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.19
353537,Cornborough Road,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.17
353537,Cornborough Road,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.99
353537,Cornborough Road,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
353537,Cornborough Road,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
353537,Cornborough Road,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
353537,Cornborough Road,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
353537,Cornborough Road,2024-01-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
353537,Cornborough Road,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
353537,Cornborough Road,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.19
353537,Cornborough Road,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
353537,Cornborough Road,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
353537,Cornborough Road,2024-01-12T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
353537,Cornborough Road,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
353537,Cornborough Road,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
353537,Cornborough Road,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
353537,Cornborough Road,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
