Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
353537,Cornborough Road,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
353537,Cornborough Road,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.96
353537,Cornborough Road,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.64
353537,Cornborough Road,2024-01-12T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
353537,Cornborough Road,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
353537,Cornborough Road,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
353537,Cornborough Road,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
353537,Cornborough Road,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,14.6
353537,Cornborough Road,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353537,Cornborough Road,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
353537,Cornborough Road,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
353537,Cornborough Road,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353537,Cornborough Road,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
353537,Cornborough Road,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
353537,Cornborough Road,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
353537,Cornborough Road,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
353537,Cornborough Road,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.63
353537,Cornborough Road,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.59
353537,Cornborough Road,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
353537,Cornborough Road,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
353537,Cornborough Road,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
353537,Cornborough Road,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
353537,Cornborough Road,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
353537,Cornborough Road,2024-01-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
353537,Cornborough Road,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
353537,Cornborough Road,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.21
353537,Cornborough Road,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
353537,Cornborough Road,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
353537,Cornborough Road,2024-01-12T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
353537,Cornborough Road,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
353537,Cornborough Road,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
353537,Cornborough Road,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
353537,Cornborough Road,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
353537,Cornborough Road,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
353537,Cornborough Road,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
353537,Cornborough Road,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
353537,Cornborough Road,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.77
353537,Cornborough Road,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.3
353537,Cornborough Road,2024-01-12T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
353537,Cornborough Road,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
353537,Cornborough Road,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.9
353537,Cornborough Road,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
353537,Cornborough Road,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,14.6
353537,Cornborough Road,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353537,Cornborough Road,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
353537,Cornborough Road,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
353537,Cornborough Road,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
353537,Cornborough Road,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353537,Cornborough Road,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
353537,Cornborough Road,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
353537,Cornborough Road,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
353537,Cornborough Road,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
353537,Cornborough Road,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.19
353537,Cornborough Road,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.98
353537,Cornborough Road,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.24
353537,Cornborough Road,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
353537,Cornborough Road,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
353537,Cornborough Road,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
353537,Cornborough Road,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
353537,Cornborough Road,2024-01-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
353537,Cornborough Road,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
353537,Cornborough Road,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
353537,Cornborough Road,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.32
353537,Cornborough Road,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
353537,Cornborough Road,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
353537,Cornborough Road,2024-01-12T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
353537,Cornborough Road,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.9
353537,Cornborough Road,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
353537,Cornborough Road,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
353537,Cornborough Road,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
353537,Cornborough Road,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
353537,Cornborough Road,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
353537,Cornborough Road,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.72
353537,Cornborough Road,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.5
353537,Cornborough Road,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
353537,Cornborough Road,2024-01-12T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
353537,Cornborough Road,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
353537,Cornborough Road,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.2
353537,Cornborough Road,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
353537,Cornborough Road,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,14.6
353537,Cornborough Road,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353537,Cornborough Road,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
353537,Cornborough Road,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
353537,Cornborough Road,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
353537,Cornborough Road,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353537,Cornborough Road,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
353537,Cornborough Road,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
353537,Cornborough Road,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
353537,Cornborough Road,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
353537,Cornborough Road,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.96
353537,Cornborough Road,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.15
353537,Cornborough Road,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.79
353537,Cornborough Road,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
353537,Cornborough Road,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
353537,Cornborough Road,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
353537,Cornborough Road,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
353537,Cornborough Road,2024-01-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
353537,Cornborough Road,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
353537,Cornborough Road,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.57
353537,Cornborough Road,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
353537,Cornborough Road,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
353537,Cornborough Road,2024-01-12T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
353537,Cornborough Road,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.3
353537,Cornborough Road,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
353537,Cornborough Road,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
353537,Cornborough Road,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
353537,Cornborough Road,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
353537,Cornborough Road,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.28
353537,Cornborough Road,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.26
353537,Cornborough Road,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.41
353537,Cornborough Road,2024-01-12T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
353537,Cornborough Road,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
353537,Cornborough Road,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
353537,Cornborough Road,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
353537,Cornborough Road,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,14.6
353537,Cornborough Road,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353537,Cornborough Road,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
353537,Cornborough Road,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
353537,Cornborough Road,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
353537,Cornborough Road,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353537,Cornborough Road,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
353537,Cornborough Road,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
353537,Cornborough Road,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
353537,Cornborough Road,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
353537,Cornborough Road,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.75
353537,Cornborough Road,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.99
353537,Cornborough Road,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.06
353537,Cornborough Road,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
353537,Cornborough Road,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
353537,Cornborough Road,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
353537,Cornborough Road,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
353537,Cornborough Road,2024-01-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
353537,Cornborough Road,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
353537,Cornborough Road,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
353537,Cornborough Road,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.36
353537,Cornborough Road,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
353537,Cornborough Road,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
353537,Cornborough Road,2024-01-12T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
353537,Cornborough Road,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
353537,Cornborough Road,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
353537,Cornborough Road,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
353537,Cornborough Road,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
353537,Cornborough Road,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
353537,Cornborough Road,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
353537,Cornborough Road,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.75
353537,Cornborough Road,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.96
353537,Cornborough Road,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.33
353537,Cornborough Road,2024-01-12T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
353537,Cornborough Road,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
353537,Cornborough Road,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
353537,Cornborough Road,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
353537,Cornborough Road,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,14.5
353537,Cornborough Road,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353537,Cornborough Road,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
353537,Cornborough Road,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
353537,Cornborough Road,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
353537,Cornborough Road,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353537,Cornborough Road,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
353537,Cornborough Road,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
353537,Cornborough Road,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
353537,Cornborough Road,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.03
353537,Cornborough Road,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.7
353537,Cornborough Road,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.07
353537,Cornborough Road,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
353537,Cornborough Road,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
353537,Cornborough Road,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
353537,Cornborough Road,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
353537,Cornborough Road,2024-01-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
353537,Cornborough Road,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
353537,Cornborough Road,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
353537,Cornborough Road,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.97
353537,Cornborough Road,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.55
353537,Cornborough Road,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
353537,Cornborough Road,2024-01-12T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
353537,Cornborough Road,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
353537,Cornborough Road,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
353537,Cornborough Road,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
353537,Cornborough Road,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
353537,Cornborough Road,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
353537,Cornborough Road,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.65
353537,Cornborough Road,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.81
353537,Cornborough Road,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.72
353537,Cornborough Road,2024-01-12T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
353537,Cornborough Road,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
353537,Cornborough Road,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.4
353537,Cornborough Road,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
353537,Cornborough Road,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,14.5
353537,Cornborough Road,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353537,Cornborough Road,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
353537,Cornborough Road,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
353537,Cornborough Road,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
353537,Cornborough Road,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353537,Cornborough Road,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
353537,Cornborough Road,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
353537,Cornborough Road,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
353537,Cornborough Road,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
353537,Cornborough Road,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.55
353537,Cornborough Road,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.35
353537,Cornborough Road,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.98
353537,Cornborough Road,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
353537,Cornborough Road,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
353537,Cornborough Road,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
353537,Cornborough Road,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
353537,Cornborough Road,2024-01-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
353537,Cornborough Road,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.78
353537,Cornborough Road,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.77
353537,Cornborough Road,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.94
353537,Cornborough Road,2024-01-12T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
353537,Cornborough Road,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
353537,Cornborough Road,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
353537,Cornborough Road,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
353537,Cornborough Road,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
353537,Cornborough Road,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
353537,Cornborough Road,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
353537,Cornborough Road,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.51
353537,Cornborough Road,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.84
353537,Cornborough Road,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.43
353537,Cornborough Road,2024-01-12T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
353537,Cornborough Road,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
353537,Cornborough Road,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
353537,Cornborough Road,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
353537,Cornborough Road,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,14.5
353537,Cornborough Road,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353537,Cornborough Road,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
353537,Cornborough Road,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
353537,Cornborough Road,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353537,Cornborough Road,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
353537,Cornborough Road,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
353537,Cornborough Road,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
353537,Cornborough Road,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
353537,Cornborough Road,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.22
353537,Cornborough Road,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.6
353537,Cornborough Road,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.4
353537,Cornborough Road,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
353537,Cornborough Road,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
353537,Cornborough Road,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
353537,Cornborough Road,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
353537,Cornborough Road,2024-01-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
353537,Cornborough Road,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
353537,Cornborough Road,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
353537,Cornborough Road,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.55
353537,Cornborough Road,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.6
353537,Cornborough Road,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
353537,Cornborough Road,2024-01-12T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
353537,Cornborough Road,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
353537,Cornborough Road,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
353537,Cornborough Road,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
353537,Cornborough Road,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
353537,Cornborough Road,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
353537,Cornborough Road,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
353537,Cornborough Road,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.82
353537,Cornborough Road,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.97
353537,Cornborough Road,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.57
353537,Cornborough Road,2024-01-12T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
353537,Cornborough Road,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
353537,Cornborough Road,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
353537,Cornborough Road,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
353537,Cornborough Road,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,14.5
353537,Cornborough Road,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353537,Cornborough Road,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
353537,Cornborough Road,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
353537,Cornborough Road,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
353537,Cornborough Road,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353537,Cornborough Road,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
353537,Cornborough Road,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
353537,Cornborough Road,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
353537,Cornborough Road,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
353537,Cornborough Road,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.3
353537,Cornborough Road,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.56
353537,Cornborough Road,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.76
353537,Cornborough Road,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
353537,Cornborough Road,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
353537,Cornborough Road,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
353537,Cornborough Road,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
353537,Cornborough Road,2024-01-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-12T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-12T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-12T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
353537,Cornborough Road,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
353537,Cornborough Road,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
353537,Cornborough Road,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
353537,Cornborough Road,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.59
353537,Cornborough Road,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.95
353537,Cornborough Road,2024-01-12T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
353537,Cornborough Road,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
353537,Cornborough Road,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
353537,Cornborough Road,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
353537,Cornborough Road,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
353537,Cornborough Road,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
353537,Cornborough Road,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.03
353537,Cornborough Road,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.72
353537,Cornborough Road,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
353537,Cornborough Road,2024-01-12T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
353537,Cornborough Road,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
353537,Cornborough Road,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.4
353537,Cornborough Road,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
353537,Cornborough Road,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,14.5
353537,Cornborough Road,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353537,Cornborough Road,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
353537,Cornborough Road,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
353537,Cornborough Road,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
353537,Cornborough Road,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
353537,Cornborough Road,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
353537,Cornborough Road,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
353537,Cornborough Road,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.79
353537,Cornborough Road,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.31
353537,Cornborough Road,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.13
353537,Cornborough Road,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
353537,Cornborough Road,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
353537,Cornborough Road,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
353537,Cornborough Road,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
353537,Cornborough Road,2024-01-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-12T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-12T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-12T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
353537,Cornborough Road,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
353537,Cornborough Road,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
353537,Cornborough Road,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.58
353537,Cornborough Road,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.74
353537,Cornborough Road,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
353537,Cornborough Road,2024-01-12T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
353537,Cornborough Road,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
353537,Cornborough Road,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
353537,Cornborough Road,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
353537,Cornborough Road,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
353537,Cornborough Road,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
353537,Cornborough Road,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
353537,Cornborough Road,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.6
353537,Cornborough Road,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.93
353537,Cornborough Road,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
353537,Cornborough Road,2024-01-12T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
353537,Cornborough Road,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.7
353537,Cornborough Road,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.1
353537,Cornborough Road,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
353537,Cornborough Road,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,14.5
353537,Cornborough Road,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353537,Cornborough Road,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
353537,Cornborough Road,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
353537,Cornborough Road,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
353537,Cornborough Road,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
353537,Cornborough Road,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
353537,Cornborough Road,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
353537,Cornborough Road,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.13
353537,Cornborough Road,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.66
353537,Cornborough Road,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.44
353537,Cornborough Road,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
353537,Cornborough Road,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
353537,Cornborough Road,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
353537,Cornborough Road,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
353537,Cornborough Road,2024-01-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
