Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
353537,Cornborough Road,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
353537,Cornborough Road,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
353537,Cornborough Road,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.89
353537,Cornborough Road,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
353537,Cornborough Road,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.92
353537,Cornborough Road,2024-01-12T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
353537,Cornborough Road,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
353537,Cornborough Road,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
353537,Cornborough Road,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
353537,Cornborough Road,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
353537,Cornborough Road,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
353537,Cornborough Road,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.41
353537,Cornborough Road,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.28
353537,Cornborough Road,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
353537,Cornborough Road,2024-01-12T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
353537,Cornborough Road,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
353537,Cornborough Road,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
353537,Cornborough Road,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
353537,Cornborough Road,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,14.5
353537,Cornborough Road,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
353537,Cornborough Road,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
353537,Cornborough Road,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
353537,Cornborough Road,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
353537,Cornborough Road,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
353537,Cornborough Road,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
353537,Cornborough Road,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.26
353537,Cornborough Road,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.6
353537,Cornborough Road,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.62
353537,Cornborough Road,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
353537,Cornborough Road,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
353537,Cornborough Road,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
353537,Cornborough Road,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
353537,Cornborough Road,2024-01-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
353537,Cornborough Road,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.24
353537,Cornborough Road,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.61
353537,Cornborough Road,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
353537,Cornborough Road,2024-01-12T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
353537,Cornborough Road,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
353537,Cornborough Road,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
353537,Cornborough Road,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
353537,Cornborough Road,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
353537,Cornborough Road,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.87
353537,Cornborough Road,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.48
353537,Cornborough Road,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
353537,Cornborough Road,2024-01-12T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
353537,Cornborough Road,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
353537,Cornborough Road,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.3
353537,Cornborough Road,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
353537,Cornborough Road,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,14.5
353537,Cornborough Road,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
353537,Cornborough Road,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
353537,Cornborough Road,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
353537,Cornborough Road,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
353537,Cornborough Road,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
353537,Cornborough Road,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
353537,Cornborough Road,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
353537,Cornborough Road,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
353537,Cornborough Road,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.06
353537,Cornborough Road,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.09
353537,Cornborough Road,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.11
353537,Cornborough Road,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
353537,Cornborough Road,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
353537,Cornborough Road,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
353537,Cornborough Road,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
353537,Cornborough Road,2024-01-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
353537,Cornborough Road,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
353537,Cornborough Road,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
353537,Cornborough Road,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.53
353537,Cornborough Road,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.85
353537,Cornborough Road,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.32
353537,Cornborough Road,2024-01-12T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
353537,Cornborough Road,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
353537,Cornborough Road,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
353537,Cornborough Road,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
353537,Cornborough Road,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
353537,Cornborough Road,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
353537,Cornborough Road,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.23
353537,Cornborough Road,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.31
353537,Cornborough Road,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
353537,Cornborough Road,2024-01-12T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
353537,Cornborough Road,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
353537,Cornborough Road,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.7
353537,Cornborough Road,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
353537,Cornborough Road,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,14.5
353537,Cornborough Road,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
353537,Cornborough Road,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
353537,Cornborough Road,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
353537,Cornborough Road,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
353537,Cornborough Road,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
353537,Cornborough Road,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
353537,Cornborough Road,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
353537,Cornborough Road,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.71
353537,Cornborough Road,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.16
353537,Cornborough Road,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.16
353537,Cornborough Road,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
353537,Cornborough Road,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
353537,Cornborough Road,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
353537,Cornborough Road,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
353537,Cornborough Road,2024-01-12T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-12T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-12T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-12T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-12T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-12T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
353537,Cornborough Road,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
353537,Cornborough Road,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
353537,Cornborough Road,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.54
353537,Cornborough Road,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.86
353537,Cornborough Road,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
353537,Cornborough Road,2024-01-12T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
353537,Cornborough Road,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
353537,Cornborough Road,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
353537,Cornborough Road,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
353537,Cornborough Road,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
353537,Cornborough Road,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
353537,Cornborough Road,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
353537,Cornborough Road,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.02
353537,Cornborough Road,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.1
353537,Cornborough Road,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.11
353537,Cornborough Road,2024-01-12T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
353537,Cornborough Road,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
353537,Cornborough Road,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
353537,Cornborough Road,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
353537,Cornborough Road,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,14.5
353537,Cornborough Road,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
353537,Cornborough Road,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
353537,Cornborough Road,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
353537,Cornborough Road,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
353537,Cornborough Road,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
353537,Cornborough Road,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
353537,Cornborough Road,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
353537,Cornborough Road,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.52
353537,Cornborough Road,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.96
353537,Cornborough Road,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.92
353537,Cornborough Road,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
353537,Cornborough Road,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
353537,Cornborough Road,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
353537,Cornborough Road,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
353537,Cornborough Road,2024-01-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
353537,Cornborough Road,2024-01-12T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-12T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-12T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-12T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-12T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-12T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-12T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
353537,Cornborough Road,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
353537,Cornborough Road,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
353537,Cornborough Road,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.8
353537,Cornborough Road,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.81
353537,Cornborough Road,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
353537,Cornborough Road,2024-01-12T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
353537,Cornborough Road,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
353537,Cornborough Road,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
353537,Cornborough Road,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
353537,Cornborough Road,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
353537,Cornborough Road,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
353537,Cornborough Road,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.87
353537,Cornborough Road,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.99
353537,Cornborough Road,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
353537,Cornborough Road,2024-01-12T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
353537,Cornborough Road,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
353537,Cornborough Road,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
353537,Cornborough Road,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
353537,Cornborough Road,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,14.5
353537,Cornborough Road,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
353537,Cornborough Road,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
353537,Cornborough Road,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
353537,Cornborough Road,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
353537,Cornborough Road,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
353537,Cornborough Road,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
353537,Cornborough Road,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
353537,Cornborough Road,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
353537,Cornborough Road,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
353537,Cornborough Road,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.62
353537,Cornborough Road,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.8
353537,Cornborough Road,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.46
353537,Cornborough Road,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
353537,Cornborough Road,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
353537,Cornborough Road,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
353537,Cornborough Road,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
353537,Cornborough Road,2024-01-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
353537,Cornborough Road,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
353537,Cornborough Road,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
353537,Cornborough Road,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.01
353537,Cornborough Road,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.03
353537,Cornborough Road,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
353537,Cornborough Road,2024-01-12T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
353537,Cornborough Road,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
353537,Cornborough Road,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
353537,Cornborough Road,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
353537,Cornborough Road,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
353537,Cornborough Road,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
353537,Cornborough Road,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.79
353537,Cornborough Road,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.43
353537,Cornborough Road,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
353537,Cornborough Road,2024-01-12T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.3
353537,Cornborough Road,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.1
353537,Cornborough Road,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
353537,Cornborough Road,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
353537,Cornborough Road,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,14.5
353537,Cornborough Road,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
353537,Cornborough Road,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
353537,Cornborough Road,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
353537,Cornborough Road,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
353537,Cornborough Road,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
353537,Cornborough Road,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
353537,Cornborough Road,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
353537,Cornborough Road,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
353537,Cornborough Road,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.73
353537,Cornborough Road,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.45
353537,Cornborough Road,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.74
353537,Cornborough Road,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
353537,Cornborough Road,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
353537,Cornborough Road,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
353537,Cornborough Road,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
353537,Cornborough Road,2024-01-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-12T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-12T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-12T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
353537,Cornborough Road,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
353537,Cornborough Road,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
353537,Cornborough Road,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.64
353537,Cornborough Road,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
353537,Cornborough Road,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
353537,Cornborough Road,2024-01-12T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
353537,Cornborough Road,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
353537,Cornborough Road,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
353537,Cornborough Road,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
353537,Cornborough Road,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
353537,Cornborough Road,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
353537,Cornborough Road,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.68
353537,Cornborough Road,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.28
353537,Cornborough Road,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.2
353537,Cornborough Road,2024-01-12T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
353537,Cornborough Road,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.0
353537,Cornborough Road,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
353537,Cornborough Road,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
353537,Cornborough Road,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,14.5
353537,Cornborough Road,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
353537,Cornborough Road,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
353537,Cornborough Road,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
353537,Cornborough Road,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
353537,Cornborough Road,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
353537,Cornborough Road,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
353537,Cornborough Road,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
353537,Cornborough Road,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
353537,Cornborough Road,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.25
353537,Cornborough Road,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.65
353537,Cornborough Road,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.45
353537,Cornborough Road,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
353537,Cornborough Road,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
353537,Cornborough Road,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
353537,Cornborough Road,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
353537,Cornborough Road,2024-01-12T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-12T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-12T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-12T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-12T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-12T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
353537,Cornborough Road,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
353537,Cornborough Road,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
353537,Cornborough Road,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.01
353537,Cornborough Road,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.3
353537,Cornborough Road,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
353537,Cornborough Road,2024-01-12T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
353537,Cornborough Road,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
353537,Cornborough Road,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
353537,Cornborough Road,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
353537,Cornborough Road,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
353537,Cornborough Road,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
353537,Cornborough Road,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.56
353537,Cornborough Road,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.22
353537,Cornborough Road,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
353537,Cornborough Road,2024-01-12T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
353537,Cornborough Road,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
353537,Cornborough Road,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
353537,Cornborough Road,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
353537,Cornborough Road,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,14.5
353537,Cornborough Road,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
353537,Cornborough Road,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
353537,Cornborough Road,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
353537,Cornborough Road,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
353537,Cornborough Road,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
353537,Cornborough Road,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
353537,Cornborough Road,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
353537,Cornborough Road,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
353537,Cornborough Road,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.51
353537,Cornborough Road,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.5
353537,Cornborough Road,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.32
353537,Cornborough Road,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
353537,Cornborough Road,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
353537,Cornborough Road,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
353537,Cornborough Road,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
353537,Cornborough Road,2024-01-12T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-12T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-12T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-12T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-12T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-12T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
353537,Cornborough Road,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
353537,Cornborough Road,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.2
353537,Cornborough Road,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
353537,Cornborough Road,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
353537,Cornborough Road,2024-01-12T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
353537,Cornborough Road,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
353537,Cornborough Road,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
353537,Cornborough Road,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
353537,Cornborough Road,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
353537,Cornborough Road,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.73
353537,Cornborough Road,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.16
353537,Cornborough Road,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.9
353537,Cornborough Road,2024-01-12T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
353537,Cornborough Road,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
353537,Cornborough Road,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
353537,Cornborough Road,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
353537,Cornborough Road,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,14.5
353537,Cornborough Road,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
353537,Cornborough Road,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
353537,Cornborough Road,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
353537,Cornborough Road,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
353537,Cornborough Road,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
353537,Cornborough Road,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
353537,Cornborough Road,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.85
353537,Cornborough Road,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.46
353537,Cornborough Road,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.07
353537,Cornborough Road,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
353537,Cornborough Road,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
353537,Cornborough Road,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
353537,Cornborough Road,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
353537,Cornborough Road,2024-01-12T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-12T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-12T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-12T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
353537,Cornborough Road,2024-01-12T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-12T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-12T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
353537,Cornborough Road,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
353537,Cornborough Road,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
353537,Cornborough Road,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.58
353537,Cornborough Road,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
353537,Cornborough Road,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
353537,Cornborough Road,2024-01-12T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
353537,Cornborough Road,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.5
353537,Cornborough Road,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
353537,Cornborough Road,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
353537,Cornborough Road,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
353537,Cornborough Road,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
353537,Cornborough Road,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
