Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
353537,Cornborough Road,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.72
353537,Cornborough Road,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
353537,Cornborough Road,2024-01-12T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
353537,Cornborough Road,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
353537,Cornborough Road,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
353537,Cornborough Road,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
353537,Cornborough Road,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,14.5
353537,Cornborough Road,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
353537,Cornborough Road,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
353537,Cornborough Road,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
353537,Cornborough Road,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
353537,Cornborough Road,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
353537,Cornborough Road,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
353537,Cornborough Road,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
353537,Cornborough Road,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.88
353537,Cornborough Road,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.52
353537,Cornborough Road,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
353537,Cornborough Road,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
353537,Cornborough Road,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
353537,Cornborough Road,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
353537,Cornborough Road,2024-01-12T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-12T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-12T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-12T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-12T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-12T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
353537,Cornborough Road,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
353537,Cornborough Road,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.88
353537,Cornborough Road,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
353537,Cornborough Road,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
353537,Cornborough Road,2024-01-12T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
353537,Cornborough Road,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
353537,Cornborough Road,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
353537,Cornborough Road,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
353537,Cornborough Road,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
353537,Cornborough Road,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
353537,Cornborough Road,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
353537,Cornborough Road,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.35
353537,Cornborough Road,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.51
353537,Cornborough Road,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
353537,Cornborough Road,2024-01-12T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
353537,Cornborough Road,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
353537,Cornborough Road,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.9
353537,Cornborough Road,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
353537,Cornborough Road,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,14.5
353537,Cornborough Road,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
353537,Cornborough Road,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
353537,Cornborough Road,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
353537,Cornborough Road,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
353537,Cornborough Road,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
353537,Cornborough Road,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
353537,Cornborough Road,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
353537,Cornborough Road,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
353537,Cornborough Road,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.17
353537,Cornborough Road,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.39
353537,Cornborough Road,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.11
353537,Cornborough Road,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
353537,Cornborough Road,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
353537,Cornborough Road,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
353537,Cornborough Road,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
353537,Cornborough Road,2024-01-12T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-12T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-12T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-12T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
353537,Cornborough Road,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
353537,Cornborough Road,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
353537,Cornborough Road,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.11
353537,Cornborough Road,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
353537,Cornborough Road,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.83
353537,Cornborough Road,2024-01-12T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
353537,Cornborough Road,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
353537,Cornborough Road,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
353537,Cornborough Road,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
353537,Cornborough Road,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
353537,Cornborough Road,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
353537,Cornborough Road,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.24
353537,Cornborough Road,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.04
353537,Cornborough Road,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
353537,Cornborough Road,2024-01-12T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
353537,Cornborough Road,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
353537,Cornborough Road,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
353537,Cornborough Road,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
353537,Cornborough Road,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,14.5
353537,Cornborough Road,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
353537,Cornborough Road,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
353537,Cornborough Road,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
353537,Cornborough Road,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
353537,Cornborough Road,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
353537,Cornborough Road,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
353537,Cornborough Road,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
353537,Cornborough Road,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.34
353537,Cornborough Road,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.95
353537,Cornborough Road,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.47
353537,Cornborough Road,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
353537,Cornborough Road,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
353537,Cornborough Road,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
353537,Cornborough Road,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
353537,Cornborough Road,2024-01-12T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-12T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
353537,Cornborough Road,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
353537,Cornborough Road,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
353537,Cornborough Road,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
353537,Cornborough Road,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
353537,Cornborough Road,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.55
353537,Cornborough Road,2024-01-12T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
353537,Cornborough Road,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
353537,Cornborough Road,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
353537,Cornborough Road,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
353537,Cornborough Road,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
353537,Cornborough Road,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
353537,Cornborough Road,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.91
353537,Cornborough Road,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.07
353537,Cornborough Road,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
353537,Cornborough Road,2024-01-12T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
353537,Cornborough Road,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
353537,Cornborough Road,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
353537,Cornborough Road,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
353537,Cornborough Road,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,14.5
353537,Cornborough Road,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
353537,Cornborough Road,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
353537,Cornborough Road,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
353537,Cornborough Road,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
353537,Cornborough Road,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
353537,Cornborough Road,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
353537,Cornborough Road,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
353537,Cornborough Road,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.91
353537,Cornborough Road,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.95
353537,Cornborough Road,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.29
353537,Cornborough Road,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
353537,Cornborough Road,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
353537,Cornborough Road,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
353537,Cornborough Road,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
353537,Cornborough Road,2024-01-12T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-12T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-12T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
353537,Cornborough Road,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
353537,Cornborough Road,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
353537,Cornborough Road,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
353537,Cornborough Road,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
353537,Cornborough Road,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
353537,Cornborough Road,2024-01-12T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
353537,Cornborough Road,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
353537,Cornborough Road,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
353537,Cornborough Road,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
353537,Cornborough Road,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
353537,Cornborough Road,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
353537,Cornborough Road,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
353537,Cornborough Road,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.23
353537,Cornborough Road,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
353537,Cornborough Road,2024-01-12T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
353537,Cornborough Road,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
353537,Cornborough Road,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
353537,Cornborough Road,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
353537,Cornborough Road,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,14.5
353537,Cornborough Road,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
353537,Cornborough Road,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
353537,Cornborough Road,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
353537,Cornborough Road,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
353537,Cornborough Road,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
353537,Cornborough Road,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
353537,Cornborough Road,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
353537,Cornborough Road,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
353537,Cornborough Road,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.49
353537,Cornborough Road,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.73
353537,Cornborough Road,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.76
353537,Cornborough Road,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
353537,Cornborough Road,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
353537,Cornborough Road,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
353537,Cornborough Road,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
353537,Cornborough Road,2024-01-12T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-12T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-12T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
353537,Cornborough Road,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
353537,Cornborough Road,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
353537,Cornborough Road,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
353537,Cornborough Road,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
353537,Cornborough Road,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
353537,Cornborough Road,2024-01-12T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
353537,Cornborough Road,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
353537,Cornborough Road,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
353537,Cornborough Road,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
353537,Cornborough Road,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
353537,Cornborough Road,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
353537,Cornborough Road,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
353537,Cornborough Road,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.8
353537,Cornborough Road,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
353537,Cornborough Road,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
353537,Cornborough Road,2024-01-12T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
353537,Cornborough Road,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
353537,Cornborough Road,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
353537,Cornborough Road,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
353537,Cornborough Road,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,14.5
353537,Cornborough Road,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
353537,Cornborough Road,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
353537,Cornborough Road,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
353537,Cornborough Road,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
353537,Cornborough Road,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
353537,Cornborough Road,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
353537,Cornborough Road,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
353537,Cornborough Road,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.21
353537,Cornborough Road,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.11
353537,Cornborough Road,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.51
353537,Cornborough Road,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
353537,Cornborough Road,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
353537,Cornborough Road,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
353537,Cornborough Road,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
353537,Cornborough Road,2024-01-12T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-12T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
353537,Cornborough Road,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
353537,Cornborough Road,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
353537,Cornborough Road,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
353537,Cornborough Road,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
353537,Cornborough Road,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
353537,Cornborough Road,2024-01-12T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
353537,Cornborough Road,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
353537,Cornborough Road,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
353537,Cornborough Road,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
353537,Cornborough Road,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
353537,Cornborough Road,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
353537,Cornborough Road,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
353537,Cornborough Road,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.86
353537,Cornborough Road,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
353537,Cornborough Road,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
353537,Cornborough Road,2024-01-12T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
353537,Cornborough Road,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
353537,Cornborough Road,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
353537,Cornborough Road,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
353537,Cornborough Road,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,14.5
353537,Cornborough Road,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
353537,Cornborough Road,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
353537,Cornborough Road,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
353537,Cornborough Road,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
353537,Cornborough Road,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
353537,Cornborough Road,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
353537,Cornborough Road,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
353537,Cornborough Road,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.81
353537,Cornborough Road,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.59
353537,Cornborough Road,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.66
353537,Cornborough Road,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
353537,Cornborough Road,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
353537,Cornborough Road,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
353537,Cornborough Road,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
353537,Cornborough Road,2024-01-12T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-12T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-12T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
353537,Cornborough Road,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
353537,Cornborough Road,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
353537,Cornborough Road,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
353537,Cornborough Road,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
353537,Cornborough Road,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
353537,Cornborough Road,2024-01-12T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
353537,Cornborough Road,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
353537,Cornborough Road,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
353537,Cornborough Road,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
353537,Cornborough Road,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
353537,Cornborough Road,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
353537,Cornborough Road,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.2
353537,Cornborough Road,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.18
353537,Cornborough Road,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
353537,Cornborough Road,2024-01-12T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
353537,Cornborough Road,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
353537,Cornborough Road,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
353537,Cornborough Road,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
353537,Cornborough Road,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,14.5
353537,Cornborough Road,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
353537,Cornborough Road,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
353537,Cornborough Road,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
353537,Cornborough Road,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
353537,Cornborough Road,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
353537,Cornborough Road,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
353537,Cornborough Road,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.76
353537,Cornborough Road,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.96
353537,Cornborough Road,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.83
353537,Cornborough Road,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
353537,Cornborough Road,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
353537,Cornborough Road,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
353537,Cornborough Road,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
353537,Cornborough Road,2024-01-12T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-12T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-12T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-12T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-12T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-12T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-12T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
353537,Cornborough Road,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
353537,Cornborough Road,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
353537,Cornborough Road,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.16
353537,Cornborough Road,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
353537,Cornborough Road,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
353537,Cornborough Road,2024-01-12T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
353537,Cornborough Road,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
353537,Cornborough Road,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
353537,Cornborough Road,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
353537,Cornborough Road,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
353537,Cornborough Road,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.46
353537,Cornborough Road,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.85
353537,Cornborough Road,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
353537,Cornborough Road,2024-01-12T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
353537,Cornborough Road,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
353537,Cornborough Road,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
353537,Cornborough Road,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
353537,Cornborough Road,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,14.5
353537,Cornborough Road,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
353537,Cornborough Road,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
353537,Cornborough Road,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
353537,Cornborough Road,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
353537,Cornborough Road,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
353537,Cornborough Road,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
353537,Cornborough Road,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
353537,Cornborough Road,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.53
353537,Cornborough Road,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.26
353537,Cornborough Road,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.96
353537,Cornborough Road,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
353537,Cornborough Road,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
353537,Cornborough Road,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
353537,Cornborough Road,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
353537,Cornborough Road,2024-01-12T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-12T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-12T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-12T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
353537,Cornborough Road,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
353537,Cornborough Road,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
353537,Cornborough Road,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
353537,Cornborough Road,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
353537,Cornborough Road,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
353537,Cornborough Road,2024-01-12T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
353537,Cornborough Road,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
353537,Cornborough Road,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
353537,Cornborough Road,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
353537,Cornborough Road,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
353537,Cornborough Road,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.89
353537,Cornborough Road,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.57
353537,Cornborough Road,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
353537,Cornborough Road,2024-01-12T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
353537,Cornborough Road,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
353537,Cornborough Road,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
353537,Cornborough Road,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
353537,Cornborough Road,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,14.5
353537,Cornborough Road,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
353537,Cornborough Road,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
353537,Cornborough Road,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
353537,Cornborough Road,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
353537,Cornborough Road,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
353537,Cornborough Road,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
353537,Cornborough Road,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
353537,Cornborough Road,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.69
353537,Cornborough Road,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.32
353537,Cornborough Road,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.93
353537,Cornborough Road,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
353537,Cornborough Road,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
353537,Cornborough Road,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
353537,Cornborough Road,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
353537,Cornborough Road,2024-01-12T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
