Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-12T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-12T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-12T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-12T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
353537,Cornborough Road,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
353537,Cornborough Road,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
353537,Cornborough Road,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
353537,Cornborough Road,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
353537,Cornborough Road,2024-01-12T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
353537,Cornborough Road,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
353537,Cornborough Road,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
353537,Cornborough Road,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
353537,Cornborough Road,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
353537,Cornborough Road,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
353537,Cornborough Road,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
353537,Cornborough Road,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
353537,Cornborough Road,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.68
353537,Cornborough Road,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
353537,Cornborough Road,2024-01-12T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
353537,Cornborough Road,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
353537,Cornborough Road,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
353537,Cornborough Road,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
353537,Cornborough Road,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,14.5
353537,Cornborough Road,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
353537,Cornborough Road,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
353537,Cornborough Road,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
353537,Cornborough Road,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
353537,Cornborough Road,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
353537,Cornborough Road,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
353537,Cornborough Road,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
353537,Cornborough Road,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.08
353537,Cornborough Road,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.88
353537,Cornborough Road,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.5
353537,Cornborough Road,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
353537,Cornborough Road,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
353537,Cornborough Road,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
353537,Cornborough Road,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
353537,Cornborough Road,2024-01-12T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-12T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-12T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-12T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
353537,Cornborough Road,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
353537,Cornborough Road,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
353537,Cornborough Road,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
353537,Cornborough Road,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
353537,Cornborough Road,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
353537,Cornborough Road,2024-01-12T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
353537,Cornborough Road,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
353537,Cornborough Road,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
353537,Cornborough Road,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
353537,Cornborough Road,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
353537,Cornborough Road,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
353537,Cornborough Road,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
353537,Cornborough Road,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.77
353537,Cornborough Road,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.8
353537,Cornborough Road,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
353537,Cornborough Road,2024-01-12T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
353537,Cornborough Road,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
353537,Cornborough Road,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
353537,Cornborough Road,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
353537,Cornborough Road,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,14.5
353537,Cornborough Road,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
353537,Cornborough Road,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
353537,Cornborough Road,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
353537,Cornborough Road,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
353537,Cornborough Road,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
353537,Cornborough Road,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
353537,Cornborough Road,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.8
353537,Cornborough Road,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.51
353537,Cornborough Road,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.74
353537,Cornborough Road,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
353537,Cornborough Road,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
353537,Cornborough Road,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
353537,Cornborough Road,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
353537,Cornborough Road,2024-01-12T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-12T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-12T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-12T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
353537,Cornborough Road,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
353537,Cornborough Road,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
353537,Cornborough Road,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
353537,Cornborough Road,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
353537,Cornborough Road,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
353537,Cornborough Road,2024-01-12T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
353537,Cornborough Road,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
353537,Cornborough Road,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
353537,Cornborough Road,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
353537,Cornborough Road,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
353537,Cornborough Road,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
353537,Cornborough Road,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.58
353537,Cornborough Road,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
353537,Cornborough Road,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
353537,Cornborough Road,2024-01-12T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
353537,Cornborough Road,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
353537,Cornborough Road,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
353537,Cornborough Road,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
353537,Cornborough Road,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,14.5
353537,Cornborough Road,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
353537,Cornborough Road,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
353537,Cornborough Road,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
353537,Cornborough Road,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
353537,Cornborough Road,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
353537,Cornborough Road,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
353537,Cornborough Road,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
353537,Cornborough Road,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
353537,Cornborough Road,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.93
353537,Cornborough Road,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.76
353537,Cornborough Road,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.56
353537,Cornborough Road,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
353537,Cornborough Road,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
353537,Cornborough Road,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
353537,Cornborough Road,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
353537,Cornborough Road,2024-01-12T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-12T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-12T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
353537,Cornborough Road,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
353537,Cornborough Road,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
353537,Cornborough Road,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
353537,Cornborough Road,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
353537,Cornborough Road,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
353537,Cornborough Road,2024-01-12T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
353537,Cornborough Road,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
353537,Cornborough Road,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
353537,Cornborough Road,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
353537,Cornborough Road,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
353537,Cornborough Road,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
353537,Cornborough Road,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
353537,Cornborough Road,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
353537,Cornborough Road,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.02
353537,Cornborough Road,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
353537,Cornborough Road,2024-01-12T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
353537,Cornborough Road,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
353537,Cornborough Road,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
353537,Cornborough Road,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
353537,Cornborough Road,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,14.5
353537,Cornborough Road,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
353537,Cornborough Road,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
353537,Cornborough Road,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
353537,Cornborough Road,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
353537,Cornborough Road,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
353537,Cornborough Road,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
353537,Cornborough Road,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.72
353537,Cornborough Road,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.35
353537,Cornborough Road,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.87
353537,Cornborough Road,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
353537,Cornborough Road,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
353537,Cornborough Road,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
353537,Cornborough Road,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
353537,Cornborough Road,2024-01-12T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-12T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-12T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.2
353537,Cornborough Road,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
353537,Cornborough Road,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
353537,Cornborough Road,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
353537,Cornborough Road,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
353537,Cornborough Road,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
353537,Cornborough Road,2024-01-12T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
353537,Cornborough Road,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
353537,Cornborough Road,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
353537,Cornborough Road,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
353537,Cornborough Road,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
353537,Cornborough Road,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
353537,Cornborough Road,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
353537,Cornborough Road,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
353537,Cornborough Road,2024-01-12T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
353537,Cornborough Road,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
353537,Cornborough Road,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
353537,Cornborough Road,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
353537,Cornborough Road,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,14.5
353537,Cornborough Road,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353537,Cornborough Road,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
353537,Cornborough Road,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
353537,Cornborough Road,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
353537,Cornborough Road,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
353537,Cornborough Road,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
353537,Cornborough Road,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
353537,Cornborough Road,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
353537,Cornborough Road,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
353537,Cornborough Road,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.49
353537,Cornborough Road,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.45
353537,Cornborough Road,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.27
353537,Cornborough Road,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
353537,Cornborough Road,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
353537,Cornborough Road,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
353537,Cornborough Road,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
353537,Cornborough Road,2024-01-12T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-12T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-12T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
353537,Cornborough Road,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
353537,Cornborough Road,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
353537,Cornborough Road,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
353537,Cornborough Road,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
353537,Cornborough Road,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
353537,Cornborough Road,2024-01-12T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
353537,Cornborough Road,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
353537,Cornborough Road,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
353537,Cornborough Road,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
353537,Cornborough Road,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
353537,Cornborough Road,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
353537,Cornborough Road,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
353537,Cornborough Road,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.74
353537,Cornborough Road,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
353537,Cornborough Road,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
353537,Cornborough Road,2024-01-12T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
353537,Cornborough Road,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
353537,Cornborough Road,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
353537,Cornborough Road,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
353537,Cornborough Road,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,14.6
353537,Cornborough Road,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
353537,Cornborough Road,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
353537,Cornborough Road,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
353537,Cornborough Road,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
353537,Cornborough Road,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
353537,Cornborough Road,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
353537,Cornborough Road,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
353537,Cornborough Road,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
353537,Cornborough Road,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.36
353537,Cornborough Road,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.62
353537,Cornborough Road,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.55
353537,Cornborough Road,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
353537,Cornborough Road,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
353537,Cornborough Road,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
353537,Cornborough Road,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
353537,Cornborough Road,2024-01-12T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-12T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-12T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
353537,Cornborough Road,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
353537,Cornborough Road,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
353537,Cornborough Road,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
353537,Cornborough Road,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
353537,Cornborough Road,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
353537,Cornborough Road,2024-01-12T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
353537,Cornborough Road,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
353537,Cornborough Road,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
353537,Cornborough Road,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
353537,Cornborough Road,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
353537,Cornborough Road,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
353537,Cornborough Road,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
353537,Cornborough Road,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
353537,Cornborough Road,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
353537,Cornborough Road,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
353537,Cornborough Road,2024-01-12T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
353537,Cornborough Road,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
353537,Cornborough Road,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
353537,Cornborough Road,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
353537,Cornborough Road,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,14.6
353537,Cornborough Road,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
353537,Cornborough Road,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
353537,Cornborough Road,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
353537,Cornborough Road,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
353537,Cornborough Road,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
353537,Cornborough Road,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
353537,Cornborough Road,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
353537,Cornborough Road,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.8
353537,Cornborough Road,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.44
353537,Cornborough Road,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.01
353537,Cornborough Road,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
353537,Cornborough Road,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
353537,Cornborough Road,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
353537,Cornborough Road,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
353537,Cornborough Road,2024-01-12T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-12T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
353537,Cornborough Road,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
353537,Cornborough Road,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
353537,Cornborough Road,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
353537,Cornborough Road,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
353537,Cornborough Road,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
353537,Cornborough Road,2024-01-12T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
353537,Cornborough Road,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
353537,Cornborough Road,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
353537,Cornborough Road,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
353537,Cornborough Road,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
353537,Cornborough Road,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
353537,Cornborough Road,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
353537,Cornborough Road,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
353537,Cornborough Road,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
353537,Cornborough Road,2024-01-12T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
353537,Cornborough Road,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
353537,Cornborough Road,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
353537,Cornborough Road,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
353537,Cornborough Road,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,14.6
353537,Cornborough Road,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
353537,Cornborough Road,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
353537,Cornborough Road,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
353537,Cornborough Road,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
353537,Cornborough Road,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
353537,Cornborough Road,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
353537,Cornborough Road,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.79
353537,Cornborough Road,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.34
353537,Cornborough Road,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.28
353537,Cornborough Road,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
353537,Cornborough Road,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
353537,Cornborough Road,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
353537,Cornborough Road,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
353537,Cornborough Road,2024-01-12T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-12T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-12T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
353537,Cornborough Road,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
353537,Cornborough Road,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
353537,Cornborough Road,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
353537,Cornborough Road,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
353537,Cornborough Road,2024-01-12T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
353537,Cornborough Road,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
353537,Cornborough Road,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
353537,Cornborough Road,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
353537,Cornborough Road,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
353537,Cornborough Road,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
353537,Cornborough Road,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
353537,Cornborough Road,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
353537,Cornborough Road,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
353537,Cornborough Road,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
353537,Cornborough Road,2024-01-12T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
353537,Cornborough Road,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
353537,Cornborough Road,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
353537,Cornborough Road,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
353537,Cornborough Road,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,14.6
353537,Cornborough Road,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
353537,Cornborough Road,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
353537,Cornborough Road,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
353537,Cornborough Road,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
353537,Cornborough Road,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
353537,Cornborough Road,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
353537,Cornborough Road,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
353537,Cornborough Road,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.59
353537,Cornborough Road,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.76
353537,Cornborough Road,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.86
353537,Cornborough Road,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
353537,Cornborough Road,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
353537,Cornborough Road,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
353537,Cornborough Road,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
353537,Cornborough Road,2024-01-12T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-12T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-12T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
353537,Cornborough Road,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
353537,Cornborough Road,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
353537,Cornborough Road,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
353537,Cornborough Road,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
353537,Cornborough Road,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
353537,Cornborough Road,2024-01-12T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
353537,Cornborough Road,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
353537,Cornborough Road,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
353537,Cornborough Road,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
353537,Cornborough Road,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
353537,Cornborough Road,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
353537,Cornborough Road,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
353537,Cornborough Road,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
353537,Cornborough Road,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
353537,Cornborough Road,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
