Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-12T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
353537,Cornborough Road,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
353537,Cornborough Road,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
353537,Cornborough Road,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
353537,Cornborough Road,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,14.6
353537,Cornborough Road,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
353537,Cornborough Road,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
353537,Cornborough Road,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
353537,Cornborough Road,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
353537,Cornborough Road,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
353537,Cornborough Road,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
353537,Cornborough Road,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
353537,Cornborough Road,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
353537,Cornborough Road,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.39
353537,Cornborough Road,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.31
353537,Cornborough Road,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.27
353537,Cornborough Road,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
353537,Cornborough Road,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
353537,Cornborough Road,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
353537,Cornborough Road,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
353537,Cornborough Road,2024-01-12T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-12T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-12T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-12T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-12T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
353537,Cornborough Road,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
353537,Cornborough Road,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
353537,Cornborough Road,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
353537,Cornborough Road,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
353537,Cornborough Road,2024-01-12T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
353537,Cornborough Road,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
353537,Cornborough Road,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
353537,Cornborough Road,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
353537,Cornborough Road,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
353537,Cornborough Road,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
353537,Cornborough Road,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
353537,Cornborough Road,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.52
353537,Cornborough Road,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
353537,Cornborough Road,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
353537,Cornborough Road,2024-01-12T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
353537,Cornborough Road,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
353537,Cornborough Road,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
353537,Cornborough Road,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
353537,Cornborough Road,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,14.6
353537,Cornborough Road,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
353537,Cornborough Road,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
353537,Cornborough Road,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
353537,Cornborough Road,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
353537,Cornborough Road,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
353537,Cornborough Road,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
353537,Cornborough Road,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
353537,Cornborough Road,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
353537,Cornborough Road,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.49
353537,Cornborough Road,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.35
353537,Cornborough Road,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.59
353537,Cornborough Road,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
353537,Cornborough Road,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
353537,Cornborough Road,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
353537,Cornborough Road,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
353537,Cornborough Road,2024-01-12T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-12T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-12T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-12T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
353537,Cornborough Road,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
353537,Cornborough Road,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
353537,Cornborough Road,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
353537,Cornborough Road,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
353537,Cornborough Road,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
353537,Cornborough Road,2024-01-12T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
353537,Cornborough Road,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
353537,Cornborough Road,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
353537,Cornborough Road,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
353537,Cornborough Road,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
353537,Cornborough Road,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
353537,Cornborough Road,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
353537,Cornborough Road,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
353537,Cornborough Road,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
353537,Cornborough Road,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
353537,Cornborough Road,2024-01-12T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
353537,Cornborough Road,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
353537,Cornborough Road,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
353537,Cornborough Road,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
353537,Cornborough Road,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,14.6
353537,Cornborough Road,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
353537,Cornborough Road,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
353537,Cornborough Road,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
353537,Cornborough Road,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
353537,Cornborough Road,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
353537,Cornborough Road,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
353537,Cornborough Road,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
353537,Cornborough Road,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
353537,Cornborough Road,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.72
353537,Cornborough Road,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.44
353537,Cornborough Road,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
353537,Cornborough Road,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
353537,Cornborough Road,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
353537,Cornborough Road,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
353537,Cornborough Road,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
353537,Cornborough Road,2024-01-12T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-12T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-12T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-12T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
353537,Cornborough Road,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
353537,Cornborough Road,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
353537,Cornborough Road,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
353537,Cornborough Road,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
353537,Cornborough Road,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
353537,Cornborough Road,2024-01-12T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
353537,Cornborough Road,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
353537,Cornborough Road,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
353537,Cornborough Road,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
353537,Cornborough Road,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
353537,Cornborough Road,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
353537,Cornborough Road,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
353537,Cornborough Road,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
353537,Cornborough Road,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
353537,Cornborough Road,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
353537,Cornborough Road,2024-01-12T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
353537,Cornborough Road,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
353537,Cornborough Road,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
353537,Cornborough Road,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
353537,Cornborough Road,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,14.6
353537,Cornborough Road,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
353537,Cornborough Road,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
353537,Cornborough Road,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
353537,Cornborough Road,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
353537,Cornborough Road,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
353537,Cornborough Road,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
353537,Cornborough Road,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
353537,Cornborough Road,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
353537,Cornborough Road,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.03
353537,Cornborough Road,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.87
353537,Cornborough Road,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.77
353537,Cornborough Road,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
353537,Cornborough Road,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
353537,Cornborough Road,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
353537,Cornborough Road,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
353537,Cornborough Road,2024-01-12T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-12T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-12T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-12T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
353537,Cornborough Road,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
353537,Cornborough Road,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
353537,Cornborough Road,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
353537,Cornborough Road,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
353537,Cornborough Road,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
353537,Cornborough Road,2024-01-12T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
353537,Cornborough Road,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
353537,Cornborough Road,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
353537,Cornborough Road,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
353537,Cornborough Road,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
353537,Cornborough Road,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
353537,Cornborough Road,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
353537,Cornborough Road,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
353537,Cornborough Road,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
353537,Cornborough Road,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
353537,Cornborough Road,2024-01-12T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
353537,Cornborough Road,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
353537,Cornborough Road,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
353537,Cornborough Road,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
353537,Cornborough Road,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,14.6
353537,Cornborough Road,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
353537,Cornborough Road,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
353537,Cornborough Road,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
353537,Cornborough Road,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
353537,Cornborough Road,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
353537,Cornborough Road,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
353537,Cornborough Road,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.54
353537,Cornborough Road,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.77
353537,Cornborough Road,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.6
353537,Cornborough Road,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
353537,Cornborough Road,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
353537,Cornborough Road,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
353537,Cornborough Road,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
353537,Cornborough Road,2024-01-12T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-12T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-12T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.23
353537,Cornborough Road,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
353537,Cornborough Road,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
353537,Cornborough Road,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
353537,Cornborough Road,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
353537,Cornborough Road,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
353537,Cornborough Road,2024-01-12T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
353537,Cornborough Road,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
353537,Cornborough Road,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
353537,Cornborough Road,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
353537,Cornborough Road,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
353537,Cornborough Road,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
353537,Cornborough Road,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
353537,Cornborough Road,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
353537,Cornborough Road,2024-01-12T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
353537,Cornborough Road,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
353537,Cornborough Road,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
353537,Cornborough Road,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
353537,Cornborough Road,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,14.6
353537,Cornborough Road,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
353537,Cornborough Road,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
353537,Cornborough Road,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
353537,Cornborough Road,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
353537,Cornborough Road,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
353537,Cornborough Road,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
353537,Cornborough Road,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.12
353537,Cornborough Road,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.42
353537,Cornborough Road,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.28
353537,Cornborough Road,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
353537,Cornborough Road,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
353537,Cornborough Road,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
353537,Cornborough Road,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
353537,Cornborough Road,2024-01-12T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-12T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-12T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
353537,Cornborough Road,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
353537,Cornborough Road,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
353537,Cornborough Road,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
353537,Cornborough Road,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
353537,Cornborough Road,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
353537,Cornborough Road,2024-01-12T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
353537,Cornborough Road,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
353537,Cornborough Road,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
353537,Cornborough Road,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
353537,Cornborough Road,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
353537,Cornborough Road,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
353537,Cornborough Road,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
353537,Cornborough Road,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
353537,Cornborough Road,2024-01-12T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
353537,Cornborough Road,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
353537,Cornborough Road,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
353537,Cornborough Road,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
353537,Cornborough Road,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,14.6
353537,Cornborough Road,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
353537,Cornborough Road,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
353537,Cornborough Road,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
353537,Cornborough Road,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
353537,Cornborough Road,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
353537,Cornborough Road,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
353537,Cornborough Road,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.65
353537,Cornborough Road,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.94
353537,Cornborough Road,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.29
353537,Cornborough Road,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
353537,Cornborough Road,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
353537,Cornborough Road,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
353537,Cornborough Road,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
353537,Cornborough Road,2024-01-12T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-12T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-12T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
353537,Cornborough Road,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
353537,Cornborough Road,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
353537,Cornborough Road,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
353537,Cornborough Road,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
353537,Cornborough Road,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
353537,Cornborough Road,2024-01-12T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
353537,Cornborough Road,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
353537,Cornborough Road,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
353537,Cornborough Road,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
353537,Cornborough Road,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
353537,Cornborough Road,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
353537,Cornborough Road,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
353537,Cornborough Road,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
353537,Cornborough Road,2024-01-12T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
353537,Cornborough Road,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
353537,Cornborough Road,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
353537,Cornborough Road,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
353537,Cornborough Road,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,14.6
353537,Cornborough Road,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
353537,Cornborough Road,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
353537,Cornborough Road,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
353537,Cornborough Road,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
353537,Cornborough Road,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
353537,Cornborough Road,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
353537,Cornborough Road,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.67
353537,Cornborough Road,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.23
353537,Cornborough Road,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.66
353537,Cornborough Road,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
353537,Cornborough Road,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
353537,Cornborough Road,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
353537,Cornborough Road,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
353537,Cornborough Road,2024-01-12T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-12T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-12T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
353537,Cornborough Road,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
353537,Cornborough Road,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
353537,Cornborough Road,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
353537,Cornborough Road,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
353537,Cornborough Road,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
353537,Cornborough Road,2024-01-12T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
353537,Cornborough Road,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
353537,Cornborough Road,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
353537,Cornborough Road,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
353537,Cornborough Road,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
353537,Cornborough Road,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
353537,Cornborough Road,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.24
353537,Cornborough Road,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
353537,Cornborough Road,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
353537,Cornborough Road,2024-01-12T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
353537,Cornborough Road,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
353537,Cornborough Road,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
353537,Cornborough Road,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
353537,Cornborough Road,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,14.6
353537,Cornborough Road,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
353537,Cornborough Road,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
353537,Cornborough Road,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
353537,Cornborough Road,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
353537,Cornborough Road,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
353537,Cornborough Road,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
353537,Cornborough Road,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
353537,Cornborough Road,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.14
353537,Cornborough Road,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.7
353537,Cornborough Road,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.97
353537,Cornborough Road,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
353537,Cornborough Road,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
353537,Cornborough Road,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
353537,Cornborough Road,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
353537,Cornborough Road,2024-01-12T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-12T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-12T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.31
353537,Cornborough Road,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
353537,Cornborough Road,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
353537,Cornborough Road,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
353537,Cornborough Road,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
353537,Cornborough Road,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
353537,Cornborough Road,2024-01-12T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
353537,Cornborough Road,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
353537,Cornborough Road,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
353537,Cornborough Road,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
353537,Cornborough Road,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
353537,Cornborough Road,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
353537,Cornborough Road,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
353537,Cornborough Road,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
353537,Cornborough Road,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
353537,Cornborough Road,2024-01-12T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
353537,Cornborough Road,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
353537,Cornborough Road,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
353537,Cornborough Road,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
353537,Cornborough Road,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,14.6
353537,Cornborough Road,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
353537,Cornborough Road,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
353537,Cornborough Road,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
353537,Cornborough Road,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
353537,Cornborough Road,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
353537,Cornborough Road,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
353537,Cornborough Road,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
353537,Cornborough Road,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.56
353537,Cornborough Road,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.48
353537,Cornborough Road,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.82
353537,Cornborough Road,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
353537,Cornborough Road,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
353537,Cornborough Road,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
353537,Cornborough Road,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
353537,Cornborough Road,2024-01-12T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
