Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-12T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-12T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-12T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
353537,Cornborough Road,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
353537,Cornborough Road,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
353537,Cornborough Road,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
353537,Cornborough Road,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
353537,Cornborough Road,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
353537,Cornborough Road,2024-01-12T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
353537,Cornborough Road,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
353537,Cornborough Road,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
353537,Cornborough Road,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
353537,Cornborough Road,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
353537,Cornborough Road,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
353537,Cornborough Road,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
353537,Cornborough Road,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
353537,Cornborough Road,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
353537,Cornborough Road,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
353537,Cornborough Road,2024-01-12T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
353537,Cornborough Road,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
353537,Cornborough Road,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
353537,Cornborough Road,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
353537,Cornborough Road,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,14.6
353537,Cornborough Road,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
353537,Cornborough Road,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
353537,Cornborough Road,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
353537,Cornborough Road,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
353537,Cornborough Road,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
353537,Cornborough Road,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
353537,Cornborough Road,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
353537,Cornborough Road,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
353537,Cornborough Road,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.18
353537,Cornborough Road,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.97
353537,Cornborough Road,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.26
353537,Cornborough Road,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
353537,Cornborough Road,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
353537,Cornborough Road,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
353537,Cornborough Road,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
353537,Cornborough Road,2024-01-12T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-12T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
353537,Cornborough Road,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
353537,Cornborough Road,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
353537,Cornborough Road,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
353537,Cornborough Road,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
353537,Cornborough Road,2024-01-12T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
353537,Cornborough Road,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
353537,Cornborough Road,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
353537,Cornborough Road,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
353537,Cornborough Road,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
353537,Cornborough Road,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
353537,Cornborough Road,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
353537,Cornborough Road,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
353537,Cornborough Road,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
353537,Cornborough Road,2024-01-12T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
353537,Cornborough Road,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
353537,Cornborough Road,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
353537,Cornborough Road,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
353537,Cornborough Road,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,14.6
353537,Cornborough Road,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
353537,Cornborough Road,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
353537,Cornborough Road,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
353537,Cornborough Road,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
353537,Cornborough Road,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
353537,Cornborough Road,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
353537,Cornborough Road,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
353537,Cornborough Road,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
353537,Cornborough Road,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.25
353537,Cornborough Road,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.31
353537,Cornborough Road,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.67
353537,Cornborough Road,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
353537,Cornborough Road,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
353537,Cornborough Road,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
353537,Cornborough Road,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
353537,Cornborough Road,2024-01-12T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-12T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-12T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-12T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
353537,Cornborough Road,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
353537,Cornborough Road,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
353537,Cornborough Road,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
353537,Cornborough Road,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
353537,Cornborough Road,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
353537,Cornborough Road,2024-01-12T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
353537,Cornborough Road,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
353537,Cornborough Road,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
353537,Cornborough Road,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
353537,Cornborough Road,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
353537,Cornborough Road,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
353537,Cornborough Road,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
353537,Cornborough Road,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
353537,Cornborough Road,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
353537,Cornborough Road,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
353537,Cornborough Road,2024-01-12T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
353537,Cornborough Road,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
353537,Cornborough Road,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
353537,Cornborough Road,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
353537,Cornborough Road,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,14.6
353537,Cornborough Road,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
353537,Cornborough Road,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
353537,Cornborough Road,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
353537,Cornborough Road,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
353537,Cornborough Road,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
353537,Cornborough Road,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
353537,Cornborough Road,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
353537,Cornborough Road,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
353537,Cornborough Road,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.33
353537,Cornborough Road,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.56
353537,Cornborough Road,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.7
353537,Cornborough Road,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
353537,Cornborough Road,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
353537,Cornborough Road,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
353537,Cornborough Road,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
353537,Cornborough Road,2024-01-12T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-12T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-12T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-12T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-12T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
353537,Cornborough Road,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
353537,Cornborough Road,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
353537,Cornborough Road,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
353537,Cornborough Road,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
353537,Cornborough Road,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
353537,Cornborough Road,2024-01-12T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
353537,Cornborough Road,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
353537,Cornborough Road,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
353537,Cornborough Road,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
353537,Cornborough Road,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
353537,Cornborough Road,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
353537,Cornborough Road,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
353537,Cornborough Road,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
353537,Cornborough Road,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
353537,Cornborough Road,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
353537,Cornborough Road,2024-01-12T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
353537,Cornborough Road,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
353537,Cornborough Road,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
353537,Cornborough Road,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
353537,Cornborough Road,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,14.6
353537,Cornborough Road,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
353537,Cornborough Road,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
353537,Cornborough Road,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
353537,Cornborough Road,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
353537,Cornborough Road,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
353537,Cornborough Road,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
353537,Cornborough Road,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.99
353537,Cornborough Road,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.38
353537,Cornborough Road,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.37
353537,Cornborough Road,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
353537,Cornborough Road,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
353537,Cornborough Road,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
353537,Cornborough Road,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
353537,Cornborough Road,2024-01-12T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-12T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-12T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-12T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-12T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
353537,Cornborough Road,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
353537,Cornborough Road,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
353537,Cornborough Road,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
353537,Cornborough Road,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
353537,Cornborough Road,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
353537,Cornborough Road,2024-01-12T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
353537,Cornborough Road,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
353537,Cornborough Road,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
353537,Cornborough Road,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
353537,Cornborough Road,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
353537,Cornborough Road,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
353537,Cornborough Road,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
353537,Cornborough Road,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
353537,Cornborough Road,2024-01-12T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
353537,Cornborough Road,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
353537,Cornborough Road,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
353537,Cornborough Road,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
353537,Cornborough Road,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,14.6
353537,Cornborough Road,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
353537,Cornborough Road,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
353537,Cornborough Road,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
353537,Cornborough Road,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
353537,Cornborough Road,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
353537,Cornborough Road,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
353537,Cornborough Road,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
353537,Cornborough Road,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
353537,Cornborough Road,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.83
353537,Cornborough Road,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.01
353537,Cornborough Road,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.51
353537,Cornborough Road,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
353537,Cornborough Road,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
353537,Cornborough Road,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
353537,Cornborough Road,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
353537,Cornborough Road,2024-01-12T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-12T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-12T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-12T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-12T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
353537,Cornborough Road,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
353537,Cornborough Road,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
353537,Cornborough Road,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
353537,Cornborough Road,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
353537,Cornborough Road,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
353537,Cornborough Road,2024-01-12T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
353537,Cornborough Road,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
353537,Cornborough Road,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
353537,Cornborough Road,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
353537,Cornborough Road,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
353537,Cornborough Road,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
353537,Cornborough Road,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
353537,Cornborough Road,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
353537,Cornborough Road,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
353537,Cornborough Road,2024-01-12T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
353537,Cornborough Road,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
353537,Cornborough Road,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
353537,Cornborough Road,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
353537,Cornborough Road,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,14.7
353537,Cornborough Road,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
353537,Cornborough Road,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
353537,Cornborough Road,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
353537,Cornborough Road,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
353537,Cornborough Road,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
353537,Cornborough Road,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
353537,Cornborough Road,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
353537,Cornborough Road,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
353537,Cornborough Road,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.92
353537,Cornborough Road,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.84
353537,Cornborough Road,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.32
353537,Cornborough Road,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
353537,Cornborough Road,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
353537,Cornborough Road,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
353537,Cornborough Road,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
353537,Cornborough Road,2024-01-12T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-12T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-12T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-12T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.31
353537,Cornborough Road,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
353537,Cornborough Road,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
353537,Cornborough Road,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
353537,Cornborough Road,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
353537,Cornborough Road,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
353537,Cornborough Road,2024-01-12T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
353537,Cornborough Road,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
353537,Cornborough Road,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
353537,Cornborough Road,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
353537,Cornborough Road,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
353537,Cornborough Road,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
353537,Cornborough Road,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
353537,Cornborough Road,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
353537,Cornborough Road,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
353537,Cornborough Road,2024-01-12T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
353537,Cornborough Road,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
353537,Cornborough Road,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
353537,Cornborough Road,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
353537,Cornborough Road,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,14.7
353537,Cornborough Road,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
353537,Cornborough Road,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
353537,Cornborough Road,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
353537,Cornborough Road,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
353537,Cornborough Road,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
353537,Cornborough Road,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
353537,Cornborough Road,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.68
353537,Cornborough Road,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.63
353537,Cornborough Road,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.26
353537,Cornborough Road,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
353537,Cornborough Road,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
353537,Cornborough Road,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
353537,Cornborough Road,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
353537,Cornborough Road,2024-01-12T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-12T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-12T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.46
353537,Cornborough Road,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
353537,Cornborough Road,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
353537,Cornborough Road,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
353537,Cornborough Road,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
353537,Cornborough Road,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
353537,Cornborough Road,2024-01-12T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
353537,Cornborough Road,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
353537,Cornborough Road,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
353537,Cornborough Road,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
353537,Cornborough Road,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
353537,Cornborough Road,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
353537,Cornborough Road,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.34
353537,Cornborough Road,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
353537,Cornborough Road,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
353537,Cornborough Road,2024-01-12T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
353537,Cornborough Road,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
353537,Cornborough Road,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
353537,Cornborough Road,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
353537,Cornborough Road,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,14.7
353537,Cornborough Road,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
353537,Cornborough Road,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
353537,Cornborough Road,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
353537,Cornborough Road,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
353537,Cornborough Road,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
353537,Cornborough Road,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
353537,Cornborough Road,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
353537,Cornborough Road,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
353537,Cornborough Road,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.46
353537,Cornborough Road,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.1
353537,Cornborough Road,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.57
353537,Cornborough Road,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
353537,Cornborough Road,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
353537,Cornborough Road,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
353537,Cornborough Road,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
353537,Cornborough Road,2024-01-12T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-12T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-12T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.47
353537,Cornborough Road,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
353537,Cornborough Road,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
353537,Cornborough Road,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
353537,Cornborough Road,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
353537,Cornborough Road,2024-01-12T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
353537,Cornborough Road,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
353537,Cornborough Road,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
353537,Cornborough Road,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
353537,Cornborough Road,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
353537,Cornborough Road,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
353537,Cornborough Road,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
353537,Cornborough Road,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.1
353537,Cornborough Road,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
353537,Cornborough Road,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
353537,Cornborough Road,2024-01-12T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
353537,Cornborough Road,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
353537,Cornborough Road,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
353537,Cornborough Road,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
353537,Cornborough Road,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,14.8
353537,Cornborough Road,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
353537,Cornborough Road,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
353537,Cornborough Road,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
353537,Cornborough Road,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
353537,Cornborough Road,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
353537,Cornborough Road,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
353537,Cornborough Road,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
353537,Cornborough Road,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.46
353537,Cornborough Road,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.73
353537,Cornborough Road,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.39
353537,Cornborough Road,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
353537,Cornborough Road,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
353537,Cornborough Road,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
353537,Cornborough Road,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
353537,Cornborough Road,2024-01-12T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-12T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-12T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
353537,Cornborough Road,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
353537,Cornborough Road,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
353537,Cornborough Road,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
353537,Cornborough Road,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
353537,Cornborough Road,2024-01-12T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
353537,Cornborough Road,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
353537,Cornborough Road,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
353537,Cornborough Road,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
353537,Cornborough Road,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
353537,Cornborough Road,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
353537,Cornborough Road,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
353537,Cornborough Road,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
353537,Cornborough Road,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
353537,Cornborough Road,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
353537,Cornborough Road,2024-01-12T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
353537,Cornborough Road,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
