Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
353537,Cornborough Road,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
353537,Cornborough Road,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,14.8
353537,Cornborough Road,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
353537,Cornborough Road,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
353537,Cornborough Road,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
353537,Cornborough Road,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
353537,Cornborough Road,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
353537,Cornborough Road,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
353537,Cornborough Road,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
353537,Cornborough Road,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.78
353537,Cornborough Road,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.01
353537,Cornborough Road,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.26
353537,Cornborough Road,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
353537,Cornborough Road,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
353537,Cornborough Road,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
353537,Cornborough Road,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
353537,Cornborough Road,2024-01-12T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-12T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-12T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-12T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-12T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-12T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-12T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-12T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-12T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
353537,Cornborough Road,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
353537,Cornborough Road,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
353537,Cornborough Road,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.85
353537,Cornborough Road,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
353537,Cornborough Road,2024-01-12T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
353537,Cornborough Road,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
353537,Cornborough Road,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
353537,Cornborough Road,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
353537,Cornborough Road,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
353537,Cornborough Road,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
353537,Cornborough Road,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.33
353537,Cornborough Road,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
353537,Cornborough Road,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
353537,Cornborough Road,2024-01-12T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
353537,Cornborough Road,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
353537,Cornborough Road,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
353537,Cornborough Road,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
353537,Cornborough Road,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,14.7
353537,Cornborough Road,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
353537,Cornborough Road,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
353537,Cornborough Road,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
353537,Cornborough Road,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
353537,Cornborough Road,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
353537,Cornborough Road,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
353537,Cornborough Road,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
353537,Cornborough Road,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.85
353537,Cornborough Road,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.8
353537,Cornborough Road,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.34
353537,Cornborough Road,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
353537,Cornborough Road,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
353537,Cornborough Road,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
353537,Cornborough Road,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
353537,Cornborough Road,2024-01-13T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-13T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-13T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-13T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-13T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-13T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.32
353537,Cornborough Road,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
353537,Cornborough Road,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.57
353537,Cornborough Road,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.05
353537,Cornborough Road,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
353537,Cornborough Road,2024-01-13T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
353537,Cornborough Road,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
353537,Cornborough Road,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
353537,Cornborough Road,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
353537,Cornborough Road,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
353537,Cornborough Road,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
353537,Cornborough Road,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
353537,Cornborough Road,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.76
353537,Cornborough Road,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
353537,Cornborough Road,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
353537,Cornborough Road,2024-01-13T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
353537,Cornborough Road,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
353537,Cornborough Road,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
353537,Cornborough Road,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
353537,Cornborough Road,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,13.7
353537,Cornborough Road,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
353537,Cornborough Road,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
353537,Cornborough Road,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
353537,Cornborough Road,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
353537,Cornborough Road,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
353537,Cornborough Road,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
353537,Cornborough Road,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
353537,Cornborough Road,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
353537,Cornborough Road,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
353537,Cornborough Road,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.25
353537,Cornborough Road,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.64
353537,Cornborough Road,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.35
353537,Cornborough Road,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
353537,Cornborough Road,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
353537,Cornborough Road,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
353537,Cornborough Road,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
353537,Cornborough Road,2024-01-13T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-13T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-13T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-13T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-13T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-13T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.52
353537,Cornborough Road,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
353537,Cornborough Road,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
353537,Cornborough Road,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.23
353537,Cornborough Road,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
353537,Cornborough Road,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
353537,Cornborough Road,2024-01-13T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
353537,Cornborough Road,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
353537,Cornborough Road,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
353537,Cornborough Road,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
353537,Cornborough Road,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
353537,Cornborough Road,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
353537,Cornborough Road,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
353537,Cornborough Road,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.14
353537,Cornborough Road,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
353537,Cornborough Road,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
353537,Cornborough Road,2024-01-13T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
353537,Cornborough Road,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
353537,Cornborough Road,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
353537,Cornborough Road,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
353537,Cornborough Road,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,13.8
353537,Cornborough Road,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
353537,Cornborough Road,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
353537,Cornborough Road,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
353537,Cornborough Road,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
353537,Cornborough Road,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
353537,Cornborough Road,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
353537,Cornborough Road,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
353537,Cornborough Road,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
353537,Cornborough Road,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
353537,Cornborough Road,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.28
353537,Cornborough Road,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.79
353537,Cornborough Road,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.26
353537,Cornborough Road,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
353537,Cornborough Road,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
353537,Cornborough Road,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
353537,Cornborough Road,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
353537,Cornborough Road,2024-01-13T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-13T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-13T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-13T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-13T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-13T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
353537,Cornborough Road,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
353537,Cornborough Road,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.86
353537,Cornborough Road,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
353537,Cornborough Road,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
353537,Cornborough Road,2024-01-13T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
353537,Cornborough Road,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
353537,Cornborough Road,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
353537,Cornborough Road,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
353537,Cornborough Road,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
353537,Cornborough Road,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
353537,Cornborough Road,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
353537,Cornborough Road,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
353537,Cornborough Road,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
353537,Cornborough Road,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.05
353537,Cornborough Road,2024-01-13T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
353537,Cornborough Road,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
353537,Cornborough Road,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
353537,Cornborough Road,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
353537,Cornborough Road,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,13.8
353537,Cornborough Road,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
353537,Cornborough Road,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
353537,Cornborough Road,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
353537,Cornborough Road,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
353537,Cornborough Road,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
353537,Cornborough Road,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
353537,Cornborough Road,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
353537,Cornborough Road,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
353537,Cornborough Road,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
353537,Cornborough Road,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.25
353537,Cornborough Road,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.09
353537,Cornborough Road,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.24
353537,Cornborough Road,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
353537,Cornborough Road,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
353537,Cornborough Road,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
353537,Cornborough Road,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
353537,Cornborough Road,2024-01-13T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-13T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-13T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-13T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-13T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-13T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
353537,Cornborough Road,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
353537,Cornborough Road,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
353537,Cornborough Road,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.99
353537,Cornborough Road,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
353537,Cornborough Road,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.24
353537,Cornborough Road,2024-01-13T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
353537,Cornborough Road,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
353537,Cornborough Road,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
353537,Cornborough Road,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
353537,Cornborough Road,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
353537,Cornborough Road,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
353537,Cornborough Road,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
353537,Cornborough Road,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.53
353537,Cornborough Road,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.71
353537,Cornborough Road,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.86
353537,Cornborough Road,2024-01-13T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
353537,Cornborough Road,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
353537,Cornborough Road,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
353537,Cornborough Road,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
353537,Cornborough Road,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,13.8
353537,Cornborough Road,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
353537,Cornborough Road,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
353537,Cornborough Road,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
353537,Cornborough Road,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
353537,Cornborough Road,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
353537,Cornborough Road,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
353537,Cornborough Road,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
353537,Cornborough Road,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
353537,Cornborough Road,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
353537,Cornborough Road,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.43
353537,Cornborough Road,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.71
353537,Cornborough Road,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.14
353537,Cornborough Road,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
353537,Cornborough Road,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
353537,Cornborough Road,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
353537,Cornborough Road,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
353537,Cornborough Road,2024-01-13T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-13T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-13T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-13T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-13T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-13T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-13T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.27
353537,Cornborough Road,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
353537,Cornborough Road,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.14
353537,Cornborough Road,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
353537,Cornborough Road,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.92
353537,Cornborough Road,2024-01-13T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
353537,Cornborough Road,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.3
353537,Cornborough Road,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
353537,Cornborough Road,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
353537,Cornborough Road,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
353537,Cornborough Road,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
353537,Cornborough Road,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
353537,Cornborough Road,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
353537,Cornborough Road,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
353537,Cornborough Road,2024-01-13T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
353537,Cornborough Road,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
353537,Cornborough Road,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
353537,Cornborough Road,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
353537,Cornborough Road,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,13.8
353537,Cornborough Road,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
353537,Cornborough Road,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
353537,Cornborough Road,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
353537,Cornborough Road,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
353537,Cornborough Road,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
353537,Cornborough Road,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
353537,Cornborough Road,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
353537,Cornborough Road,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
353537,Cornborough Road,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
353537,Cornborough Road,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.05
353537,Cornborough Road,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.42
353537,Cornborough Road,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.05
353537,Cornborough Road,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
353537,Cornborough Road,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
353537,Cornborough Road,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
353537,Cornborough Road,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
353537,Cornborough Road,2024-01-13T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-13T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-13T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-13T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-13T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-13T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
353537,Cornborough Road,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
353537,Cornborough Road,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.58
353537,Cornborough Road,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
353537,Cornborough Road,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
353537,Cornborough Road,2024-01-13T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
353537,Cornborough Road,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
353537,Cornborough Road,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
353537,Cornborough Road,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
353537,Cornborough Road,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
353537,Cornborough Road,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
353537,Cornborough Road,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.77
353537,Cornborough Road,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.57
353537,Cornborough Road,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
353537,Cornborough Road,2024-01-13T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
353537,Cornborough Road,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
353537,Cornborough Road,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
353537,Cornborough Road,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
353537,Cornborough Road,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,13.8
353537,Cornborough Road,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
353537,Cornborough Road,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
353537,Cornborough Road,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
353537,Cornborough Road,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
353537,Cornborough Road,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
353537,Cornborough Road,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
353537,Cornborough Road,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
353537,Cornborough Road,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
353537,Cornborough Road,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
353537,Cornborough Road,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.28
353537,Cornborough Road,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.46
353537,Cornborough Road,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.82
353537,Cornborough Road,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
353537,Cornborough Road,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
353537,Cornborough Road,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
353537,Cornborough Road,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
353537,Cornborough Road,2024-01-13T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-13T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-13T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-13T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-13T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
353537,Cornborough Road,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
353537,Cornborough Road,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
353537,Cornborough Road,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.65
353537,Cornborough Road,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.89
353537,Cornborough Road,2024-01-13T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
353537,Cornborough Road,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
353537,Cornborough Road,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
353537,Cornborough Road,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
353537,Cornborough Road,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
353537,Cornborough Road,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
353537,Cornborough Road,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
353537,Cornborough Road,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
353537,Cornborough Road,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.09
353537,Cornborough Road,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.74
353537,Cornborough Road,2024-01-13T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
353537,Cornborough Road,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
353537,Cornborough Road,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
353537,Cornborough Road,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
353537,Cornborough Road,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,13.9
353537,Cornborough Road,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
353537,Cornborough Road,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
353537,Cornborough Road,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
353537,Cornborough Road,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
353537,Cornborough Road,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
353537,Cornborough Road,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
353537,Cornborough Road,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
353537,Cornborough Road,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
353537,Cornborough Road,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
353537,Cornborough Road,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.07
353537,Cornborough Road,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.73
353537,Cornborough Road,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.65
353537,Cornborough Road,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
353537,Cornborough Road,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
353537,Cornborough Road,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
353537,Cornborough Road,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
353537,Cornborough Road,2024-01-13T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-13T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-13T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-13T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
353537,Cornborough Road,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
353537,Cornborough Road,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
353537,Cornborough Road,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.31
353537,Cornborough Road,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
353537,Cornborough Road,2024-01-13T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
353537,Cornborough Road,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
353537,Cornborough Road,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
353537,Cornborough Road,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
353537,Cornborough Road,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
353537,Cornborough Road,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
353537,Cornborough Road,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
353537,Cornborough Road,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.23
353537,Cornborough Road,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.41
353537,Cornborough Road,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
353537,Cornborough Road,2024-01-13T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
353537,Cornborough Road,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
353537,Cornborough Road,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
353537,Cornborough Road,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
353537,Cornborough Road,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,13.9
353537,Cornborough Road,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
353537,Cornborough Road,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
353537,Cornborough Road,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
353537,Cornborough Road,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
353537,Cornborough Road,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
353537,Cornborough Road,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
353537,Cornborough Road,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
353537,Cornborough Road,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
353537,Cornborough Road,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
353537,Cornborough Road,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.79
353537,Cornborough Road,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.71
353537,Cornborough Road,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.7
353537,Cornborough Road,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
353537,Cornborough Road,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
353537,Cornborough Road,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
353537,Cornborough Road,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
353537,Cornborough Road,2024-01-13T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
