Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-13T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-13T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-13T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-13T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.22
353537,Cornborough Road,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
353537,Cornborough Road,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
353537,Cornborough Road,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.88
353537,Cornborough Road,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
353537,Cornborough Road,2024-01-13T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
353537,Cornborough Road,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
353537,Cornborough Road,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
353537,Cornborough Road,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
353537,Cornborough Road,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
353537,Cornborough Road,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
353537,Cornborough Road,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
353537,Cornborough Road,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.22
353537,Cornborough Road,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.36
353537,Cornborough Road,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
353537,Cornborough Road,2024-01-13T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
353537,Cornborough Road,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
353537,Cornborough Road,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
353537,Cornborough Road,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
353537,Cornborough Road,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,13.9
353537,Cornborough Road,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
353537,Cornborough Road,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
353537,Cornborough Road,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
353537,Cornborough Road,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
353537,Cornborough Road,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
353537,Cornborough Road,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
353537,Cornborough Road,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
353537,Cornborough Road,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
353537,Cornborough Road,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
353537,Cornborough Road,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.79
353537,Cornborough Road,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.22
353537,Cornborough Road,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.54
353537,Cornborough Road,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
353537,Cornborough Road,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
353537,Cornborough Road,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
353537,Cornborough Road,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
353537,Cornborough Road,2024-01-13T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-13T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-13T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-13T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-13T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.4
353537,Cornborough Road,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
353537,Cornborough Road,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.8
353537,Cornborough Road,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.06
353537,Cornborough Road,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.48
353537,Cornborough Road,2024-01-13T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
353537,Cornborough Road,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
353537,Cornborough Road,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
353537,Cornborough Road,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
353537,Cornborough Road,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
353537,Cornborough Road,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
353537,Cornborough Road,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
353537,Cornborough Road,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.44
353537,Cornborough Road,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.82
353537,Cornborough Road,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.6
353537,Cornborough Road,2024-01-13T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
353537,Cornborough Road,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
353537,Cornborough Road,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
353537,Cornborough Road,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
353537,Cornborough Road,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,13.9
353537,Cornborough Road,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
353537,Cornborough Road,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
353537,Cornborough Road,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
353537,Cornborough Road,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
353537,Cornborough Road,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
353537,Cornborough Road,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
353537,Cornborough Road,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
353537,Cornborough Road,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
353537,Cornborough Road,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
353537,Cornborough Road,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.2
353537,Cornborough Road,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.88
353537,Cornborough Road,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.11
353537,Cornborough Road,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
353537,Cornborough Road,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
353537,Cornborough Road,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
353537,Cornborough Road,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
353537,Cornborough Road,2024-01-13T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-13T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-13T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-13T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-13T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.35
353537,Cornborough Road,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
353537,Cornborough Road,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.89
353537,Cornborough Road,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
353537,Cornborough Road,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.24
353537,Cornborough Road,2024-01-13T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
353537,Cornborough Road,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
353537,Cornborough Road,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
353537,Cornborough Road,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
353537,Cornborough Road,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
353537,Cornborough Road,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
353537,Cornborough Road,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
353537,Cornborough Road,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.06
353537,Cornborough Road,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.91
353537,Cornborough Road,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.63
353537,Cornborough Road,2024-01-13T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
353537,Cornborough Road,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
353537,Cornborough Road,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
353537,Cornborough Road,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
353537,Cornborough Road,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,13.9
353537,Cornborough Road,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
353537,Cornborough Road,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
353537,Cornborough Road,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
353537,Cornborough Road,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
353537,Cornborough Road,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
353537,Cornborough Road,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
353537,Cornborough Road,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
353537,Cornborough Road,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
353537,Cornborough Road,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
353537,Cornborough Road,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.9
353537,Cornborough Road,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.18
353537,Cornborough Road,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.91
353537,Cornborough Road,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
353537,Cornborough Road,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
353537,Cornborough Road,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
353537,Cornborough Road,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
353537,Cornborough Road,2024-01-13T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-13T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-13T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-13T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-13T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.36
353537,Cornborough Road,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.21
353537,Cornborough Road,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.39
353537,Cornborough Road,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.54
353537,Cornborough Road,2024-01-13T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
353537,Cornborough Road,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
353537,Cornborough Road,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
353537,Cornborough Road,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
353537,Cornborough Road,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
353537,Cornborough Road,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
353537,Cornborough Road,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
353537,Cornborough Road,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.42
353537,Cornborough Road,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.51
353537,Cornborough Road,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
353537,Cornborough Road,2024-01-13T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
353537,Cornborough Road,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
353537,Cornborough Road,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
353537,Cornborough Road,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
353537,Cornborough Road,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,13.9
353537,Cornborough Road,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
353537,Cornborough Road,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
353537,Cornborough Road,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
353537,Cornborough Road,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
353537,Cornborough Road,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
353537,Cornborough Road,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
353537,Cornborough Road,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
353537,Cornborough Road,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
353537,Cornborough Road,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
353537,Cornborough Road,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.6
353537,Cornborough Road,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.9
353537,Cornborough Road,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.07
353537,Cornborough Road,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
353537,Cornborough Road,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
353537,Cornborough Road,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
353537,Cornborough Road,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
353537,Cornborough Road,2024-01-13T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-13T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-13T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-13T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-13T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
353537,Cornborough Road,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
353537,Cornborough Road,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
353537,Cornborough Road,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
353537,Cornborough Road,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.97
353537,Cornborough Road,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
353537,Cornborough Road,2024-01-13T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
353537,Cornborough Road,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
353537,Cornborough Road,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
353537,Cornborough Road,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
353537,Cornborough Road,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
353537,Cornborough Road,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
353537,Cornborough Road,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
353537,Cornborough Road,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.41
353537,Cornborough Road,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.17
353537,Cornborough Road,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
353537,Cornborough Road,2024-01-13T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
353537,Cornborough Road,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
353537,Cornborough Road,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
353537,Cornborough Road,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
353537,Cornborough Road,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,13.9
353537,Cornborough Road,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
353537,Cornborough Road,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
353537,Cornborough Road,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
353537,Cornborough Road,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
353537,Cornborough Road,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
353537,Cornborough Road,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
353537,Cornborough Road,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
353537,Cornborough Road,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
353537,Cornborough Road,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
353537,Cornborough Road,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.09
353537,Cornborough Road,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.13
353537,Cornborough Road,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.29
353537,Cornborough Road,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
353537,Cornborough Road,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
353537,Cornborough Road,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
353537,Cornborough Road,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
353537,Cornborough Road,2024-01-13T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-13T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-13T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-13T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-13T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
353537,Cornborough Road,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.2
353537,Cornborough Road,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.82
353537,Cornborough Road,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.57
353537,Cornborough Road,2024-01-13T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
353537,Cornborough Road,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
353537,Cornborough Road,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
353537,Cornborough Road,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
353537,Cornborough Road,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
353537,Cornborough Road,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
353537,Cornborough Road,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
353537,Cornborough Road,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.93
353537,Cornborough Road,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.43
353537,Cornborough Road,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
353537,Cornborough Road,2024-01-13T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
353537,Cornborough Road,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
353537,Cornborough Road,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
353537,Cornborough Road,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
353537,Cornborough Road,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,14.0
353537,Cornborough Road,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
353537,Cornborough Road,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
353537,Cornborough Road,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
353537,Cornborough Road,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
353537,Cornborough Road,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
353537,Cornborough Road,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
353537,Cornborough Road,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
353537,Cornborough Road,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
353537,Cornborough Road,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
353537,Cornborough Road,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.09
353537,Cornborough Road,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.23
353537,Cornborough Road,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.32
353537,Cornborough Road,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
353537,Cornborough Road,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
353537,Cornborough Road,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
353537,Cornborough Road,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
353537,Cornborough Road,2024-01-13T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-13T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-13T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-13T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
353537,Cornborough Road,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.22
353537,Cornborough Road,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
353537,Cornborough Road,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.9
353537,Cornborough Road,2024-01-13T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
353537,Cornborough Road,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
353537,Cornborough Road,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
353537,Cornborough Road,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
353537,Cornborough Road,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
353537,Cornborough Road,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
353537,Cornborough Road,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
353537,Cornborough Road,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.76
353537,Cornborough Road,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.72
353537,Cornborough Road,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.29
353537,Cornborough Road,2024-01-13T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
353537,Cornborough Road,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
353537,Cornborough Road,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
353537,Cornborough Road,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
353537,Cornborough Road,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,14.0
353537,Cornborough Road,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
353537,Cornborough Road,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
353537,Cornborough Road,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
353537,Cornborough Road,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
353537,Cornborough Road,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
353537,Cornborough Road,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
353537,Cornborough Road,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
353537,Cornborough Road,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
353537,Cornborough Road,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
353537,Cornborough Road,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.95
353537,Cornborough Road,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.29
353537,Cornborough Road,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.21
353537,Cornborough Road,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
353537,Cornborough Road,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
353537,Cornborough Road,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
353537,Cornborough Road,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
353537,Cornborough Road,2024-01-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.28
353537,Cornborough Road,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
353537,Cornborough Road,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
353537,Cornborough Road,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
353537,Cornborough Road,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.08
353537,Cornborough Road,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
353537,Cornborough Road,2024-01-13T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
353537,Cornborough Road,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
353537,Cornborough Road,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
353537,Cornborough Road,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
353537,Cornborough Road,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
353537,Cornborough Road,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
353537,Cornborough Road,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
353537,Cornborough Road,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.45
353537,Cornborough Road,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.05
353537,Cornborough Road,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.59
353537,Cornborough Road,2024-01-13T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
353537,Cornborough Road,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
353537,Cornborough Road,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
353537,Cornborough Road,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
353537,Cornborough Road,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,14.0
353537,Cornborough Road,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
353537,Cornborough Road,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
353537,Cornborough Road,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
353537,Cornborough Road,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
353537,Cornborough Road,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
353537,Cornborough Road,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
353537,Cornborough Road,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
353537,Cornborough Road,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
353537,Cornborough Road,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
353537,Cornborough Road,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.79
353537,Cornborough Road,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.13
353537,Cornborough Road,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.63
353537,Cornborough Road,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
353537,Cornborough Road,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
353537,Cornborough Road,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
353537,Cornborough Road,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
353537,Cornborough Road,2024-01-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-13T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-13T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-13T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-13T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
353537,Cornborough Road,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
353537,Cornborough Road,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
353537,Cornborough Road,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
353537,Cornborough Road,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
353537,Cornborough Road,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.29
353537,Cornborough Road,2024-01-13T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
353537,Cornborough Road,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
353537,Cornborough Road,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
353537,Cornborough Road,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
353537,Cornborough Road,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
353537,Cornborough Road,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
353537,Cornborough Road,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
353537,Cornborough Road,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.55
353537,Cornborough Road,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.28
353537,Cornborough Road,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.44
353537,Cornborough Road,2024-01-13T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
353537,Cornborough Road,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
353537,Cornborough Road,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.3
353537,Cornborough Road,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
353537,Cornborough Road,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,14.0
353537,Cornborough Road,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
353537,Cornborough Road,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
353537,Cornborough Road,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
353537,Cornborough Road,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
353537,Cornborough Road,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
353537,Cornborough Road,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
353537,Cornborough Road,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
353537,Cornborough Road,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
353537,Cornborough Road,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
353537,Cornborough Road,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.09
353537,Cornborough Road,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
353537,Cornborough Road,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.75
353537,Cornborough Road,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
353537,Cornborough Road,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
353537,Cornborough Road,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
353537,Cornborough Road,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
353537,Cornborough Road,2024-01-13T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-13T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-13T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-13T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-13T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
353537,Cornborough Road,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
353537,Cornborough Road,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
353537,Cornborough Road,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.78
353537,Cornborough Road,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.89
353537,Cornborough Road,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.38
353537,Cornborough Road,2024-01-13T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
353537,Cornborough Road,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
353537,Cornborough Road,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
353537,Cornborough Road,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
353537,Cornborough Road,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
353537,Cornborough Road,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
353537,Cornborough Road,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
353537,Cornborough Road,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.86
353537,Cornborough Road,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.32
353537,Cornborough Road,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
353537,Cornborough Road,2024-01-13T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
353537,Cornborough Road,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
353537,Cornborough Road,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
353537,Cornborough Road,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
