Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,14.0
353537,Cornborough Road,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
353537,Cornborough Road,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
353537,Cornborough Road,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
353537,Cornborough Road,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
353537,Cornborough Road,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
353537,Cornborough Road,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
353537,Cornborough Road,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
353537,Cornborough Road,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
353537,Cornborough Road,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
353537,Cornborough Road,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.6
353537,Cornborough Road,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.2
353537,Cornborough Road,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.23
353537,Cornborough Road,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
353537,Cornborough Road,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
353537,Cornborough Road,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
353537,Cornborough Road,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
353537,Cornborough Road,2024-01-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-13T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-13T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-13T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-13T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-13T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
353537,Cornborough Road,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
353537,Cornborough Road,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
353537,Cornborough Road,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.2
353537,Cornborough Road,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.32
353537,Cornborough Road,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.88
353537,Cornborough Road,2024-01-13T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
353537,Cornborough Road,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
353537,Cornborough Road,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
353537,Cornborough Road,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
353537,Cornborough Road,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
353537,Cornborough Road,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
353537,Cornborough Road,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.66
353537,Cornborough Road,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.74
353537,Cornborough Road,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
353537,Cornborough Road,2024-01-13T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
353537,Cornborough Road,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
353537,Cornborough Road,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
353537,Cornborough Road,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
353537,Cornborough Road,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,14.1
353537,Cornborough Road,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
353537,Cornborough Road,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
353537,Cornborough Road,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
353537,Cornborough Road,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
353537,Cornborough Road,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
353537,Cornborough Road,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
353537,Cornborough Road,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
353537,Cornborough Road,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
353537,Cornborough Road,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
353537,Cornborough Road,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.81
353537,Cornborough Road,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.05
353537,Cornborough Road,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.48
353537,Cornborough Road,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
353537,Cornborough Road,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
353537,Cornborough Road,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
353537,Cornborough Road,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
353537,Cornborough Road,2024-01-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
353537,Cornborough Road,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
353537,Cornborough Road,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.97
353537,Cornborough Road,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.39
353537,Cornborough Road,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.18
353537,Cornborough Road,2024-01-13T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
353537,Cornborough Road,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.5
353537,Cornborough Road,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
353537,Cornborough Road,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
353537,Cornborough Road,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
353537,Cornborough Road,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
353537,Cornborough Road,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
353537,Cornborough Road,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.73
353537,Cornborough Road,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.37
353537,Cornborough Road,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
353537,Cornborough Road,2024-01-13T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
353537,Cornborough Road,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
353537,Cornborough Road,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.2
353537,Cornborough Road,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
353537,Cornborough Road,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,14.1
353537,Cornborough Road,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
353537,Cornborough Road,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
353537,Cornborough Road,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
353537,Cornborough Road,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
353537,Cornborough Road,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
353537,Cornborough Road,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
353537,Cornborough Road,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
353537,Cornborough Road,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
353537,Cornborough Road,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
353537,Cornborough Road,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.61
353537,Cornborough Road,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.75
353537,Cornborough Road,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.78
353537,Cornborough Road,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
353537,Cornborough Road,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
353537,Cornborough Road,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
353537,Cornborough Road,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
353537,Cornborough Road,2024-01-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
353537,Cornborough Road,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
353537,Cornborough Road,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
353537,Cornborough Road,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.19
353537,Cornborough Road,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
353537,Cornborough Road,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.1
353537,Cornborough Road,2024-01-13T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
353537,Cornborough Road,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.6
353537,Cornborough Road,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
353537,Cornborough Road,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
353537,Cornborough Road,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
353537,Cornborough Road,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
353537,Cornborough Road,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
353537,Cornborough Road,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.9
353537,Cornborough Road,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.16
353537,Cornborough Road,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.3
353537,Cornborough Road,2024-01-13T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
353537,Cornborough Road,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.1
353537,Cornborough Road,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.5
353537,Cornborough Road,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
353537,Cornborough Road,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,14.1
353537,Cornborough Road,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
353537,Cornborough Road,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
353537,Cornborough Road,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
353537,Cornborough Road,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
353537,Cornborough Road,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
353537,Cornborough Road,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
353537,Cornborough Road,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
353537,Cornborough Road,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
353537,Cornborough Road,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
353537,Cornborough Road,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.98
353537,Cornborough Road,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.25
353537,Cornborough Road,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.43
353537,Cornborough Road,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
353537,Cornborough Road,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
353537,Cornborough Road,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
353537,Cornborough Road,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
353537,Cornborough Road,2024-01-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
353537,Cornborough Road,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
353537,Cornborough Road,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
353537,Cornborough Road,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.91
353537,Cornborough Road,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.77
353537,Cornborough Road,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.2
353537,Cornborough Road,2024-01-13T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
353537,Cornborough Road,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
353537,Cornborough Road,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
353537,Cornborough Road,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
353537,Cornborough Road,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
353537,Cornborough Road,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
353537,Cornborough Road,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
353537,Cornborough Road,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.28
353537,Cornborough Road,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.7
353537,Cornborough Road,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.04
353537,Cornborough Road,2024-01-13T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
353537,Cornborough Road,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
353537,Cornborough Road,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.1
353537,Cornborough Road,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
353537,Cornborough Road,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,14.1
353537,Cornborough Road,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
353537,Cornborough Road,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
353537,Cornborough Road,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
353537,Cornborough Road,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
353537,Cornborough Road,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
353537,Cornborough Road,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
353537,Cornborough Road,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
353537,Cornborough Road,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
353537,Cornborough Road,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
353537,Cornborough Road,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.1
353537,Cornborough Road,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.46
353537,Cornborough Road,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.27
353537,Cornborough Road,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
353537,Cornborough Road,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
353537,Cornborough Road,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
353537,Cornborough Road,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
353537,Cornborough Road,2024-01-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
353537,Cornborough Road,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
353537,Cornborough Road,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
353537,Cornborough Road,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.81
353537,Cornborough Road,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.18
353537,Cornborough Road,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.82
353537,Cornborough Road,2024-01-13T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
353537,Cornborough Road,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.9
353537,Cornborough Road,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
353537,Cornborough Road,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
353537,Cornborough Road,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
353537,Cornborough Road,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
353537,Cornborough Road,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
353537,Cornborough Road,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.9
353537,Cornborough Road,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.96
353537,Cornborough Road,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.5
353537,Cornborough Road,2024-01-13T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
353537,Cornborough Road,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.5
353537,Cornborough Road,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
353537,Cornborough Road,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
353537,Cornborough Road,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,14.2
353537,Cornborough Road,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
353537,Cornborough Road,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
353537,Cornborough Road,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
353537,Cornborough Road,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
353537,Cornborough Road,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
353537,Cornborough Road,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
353537,Cornborough Road,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
353537,Cornborough Road,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
353537,Cornborough Road,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.62
353537,Cornborough Road,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.12
353537,Cornborough Road,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.35
353537,Cornborough Road,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
353537,Cornborough Road,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
353537,Cornborough Road,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
353537,Cornborough Road,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
353537,Cornborough Road,2024-01-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
353537,Cornborough Road,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
353537,Cornborough Road,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.34
353537,Cornborough Road,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.73
353537,Cornborough Road,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.04
353537,Cornborough Road,2024-01-13T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
353537,Cornborough Road,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
353537,Cornborough Road,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
353537,Cornborough Road,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
353537,Cornborough Road,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
353537,Cornborough Road,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
353537,Cornborough Road,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.89
353537,Cornborough Road,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.81
353537,Cornborough Road,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.11
353537,Cornborough Road,2024-01-13T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
353537,Cornborough Road,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
353537,Cornborough Road,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.9
353537,Cornborough Road,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
353537,Cornborough Road,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,14.3
353537,Cornborough Road,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
353537,Cornborough Road,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
353537,Cornborough Road,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
353537,Cornborough Road,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
353537,Cornborough Road,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
353537,Cornborough Road,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
353537,Cornborough Road,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
353537,Cornborough Road,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
353537,Cornborough Road,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
353537,Cornborough Road,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.15
353537,Cornborough Road,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.53
353537,Cornborough Road,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.17
353537,Cornborough Road,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
353537,Cornborough Road,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
353537,Cornborough Road,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
353537,Cornborough Road,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
353537,Cornborough Road,2024-01-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
353537,Cornborough Road,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
353537,Cornborough Road,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
353537,Cornborough Road,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.99
353537,Cornborough Road,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.16
353537,Cornborough Road,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.25
353537,Cornborough Road,2024-01-13T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
353537,Cornborough Road,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
353537,Cornborough Road,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
353537,Cornborough Road,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
353537,Cornborough Road,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
353537,Cornborough Road,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
353537,Cornborough Road,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
353537,Cornborough Road,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.31
353537,Cornborough Road,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.03
353537,Cornborough Road,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
353537,Cornborough Road,2024-01-13T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
353537,Cornborough Road,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.5
353537,Cornborough Road,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.0
353537,Cornborough Road,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
353537,Cornborough Road,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,14.3
353537,Cornborough Road,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
353537,Cornborough Road,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
353537,Cornborough Road,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
353537,Cornborough Road,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
353537,Cornborough Road,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
353537,Cornborough Road,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
353537,Cornborough Road,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
353537,Cornborough Road,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
353537,Cornborough Road,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.23
353537,Cornborough Road,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.18
353537,Cornborough Road,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.7
353537,Cornborough Road,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
353537,Cornborough Road,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
353537,Cornborough Road,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
353537,Cornborough Road,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
353537,Cornborough Road,2024-01-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
353537,Cornborough Road,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
353537,Cornborough Road,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
353537,Cornborough Road,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.96
353537,Cornborough Road,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.47
353537,Cornborough Road,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.04
353537,Cornborough Road,2024-01-13T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
353537,Cornborough Road,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
353537,Cornborough Road,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
353537,Cornborough Road,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
353537,Cornborough Road,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
353537,Cornborough Road,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
353537,Cornborough Road,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.75
353537,Cornborough Road,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.68
353537,Cornborough Road,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.93
353537,Cornborough Road,2024-01-13T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
353537,Cornborough Road,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.5
353537,Cornborough Road,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
353537,Cornborough Road,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
353537,Cornborough Road,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,14.3
353537,Cornborough Road,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
353537,Cornborough Road,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
353537,Cornborough Road,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
353537,Cornborough Road,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
353537,Cornborough Road,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
353537,Cornborough Road,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
353537,Cornborough Road,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
353537,Cornborough Road,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.62
353537,Cornborough Road,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.14
353537,Cornborough Road,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.01
353537,Cornborough Road,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
353537,Cornborough Road,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
353537,Cornborough Road,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
353537,Cornborough Road,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
353537,Cornborough Road,2024-01-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
353537,Cornborough Road,2024-01-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
353537,Cornborough Road,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
353537,Cornborough Road,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.99
353537,Cornborough Road,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.39
353537,Cornborough Road,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.06
353537,Cornborough Road,2024-01-13T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
353537,Cornborough Road,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.2
353537,Cornborough Road,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
353537,Cornborough Road,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
353537,Cornborough Road,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
353537,Cornborough Road,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
353537,Cornborough Road,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.1
353537,Cornborough Road,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.86
353537,Cornborough Road,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
353537,Cornborough Road,2024-01-13T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.7
353537,Cornborough Road,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.8
353537,Cornborough Road,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
353537,Cornborough Road,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
353537,Cornborough Road,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,14.3
353537,Cornborough Road,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
353537,Cornborough Road,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
353537,Cornborough Road,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
353537,Cornborough Road,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
353537,Cornborough Road,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
353537,Cornborough Road,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
353537,Cornborough Road,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
353537,Cornborough Road,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
353537,Cornborough Road,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.97
353537,Cornborough Road,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.24
353537,Cornborough Road,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.88
353537,Cornborough Road,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
353537,Cornborough Road,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
353537,Cornborough Road,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
353537,Cornborough Road,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
353537,Cornborough Road,2024-01-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
