Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
353537,Cornborough Road,2024-01-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
353537,Cornborough Road,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
353537,Cornborough Road,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.24
353537,Cornborough Road,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.65
353537,Cornborough Road,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.19
353537,Cornborough Road,2024-01-13T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
353537,Cornborough Road,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.8
353537,Cornborough Road,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
353537,Cornborough Road,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
353537,Cornborough Road,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
353537,Cornborough Road,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.18
353537,Cornborough Road,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.54
353537,Cornborough Road,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.96
353537,Cornborough Road,2024-01-13T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
353537,Cornborough Road,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.9
353537,Cornborough Road,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
353537,Cornborough Road,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
353537,Cornborough Road,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,14.3
353537,Cornborough Road,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
353537,Cornborough Road,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
353537,Cornborough Road,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
353537,Cornborough Road,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
353537,Cornborough Road,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
353537,Cornborough Road,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
353537,Cornborough Road,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
353537,Cornborough Road,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
353537,Cornborough Road,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.31
353537,Cornborough Road,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.19
353537,Cornborough Road,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.2
353537,Cornborough Road,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
353537,Cornborough Road,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
353537,Cornborough Road,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
353537,Cornborough Road,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
353537,Cornborough Road,2024-01-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
353537,Cornborough Road,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
353537,Cornborough Road,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
353537,Cornborough Road,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.91
353537,Cornborough Road,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.88
353537,Cornborough Road,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.71
353537,Cornborough Road,2024-01-13T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
353537,Cornborough Road,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
353537,Cornborough Road,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
353537,Cornborough Road,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
353537,Cornborough Road,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
353537,Cornborough Road,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
353537,Cornborough Road,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
353537,Cornborough Road,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.05
353537,Cornborough Road,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.37
353537,Cornborough Road,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.62
353537,Cornborough Road,2024-01-13T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
353537,Cornborough Road,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
353537,Cornborough Road,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
353537,Cornborough Road,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
353537,Cornborough Road,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,14.3
353537,Cornborough Road,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
353537,Cornborough Road,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
353537,Cornborough Road,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
353537,Cornborough Road,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
353537,Cornborough Road,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
353537,Cornborough Road,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
353537,Cornborough Road,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
353537,Cornborough Road,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.88
353537,Cornborough Road,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.24
353537,Cornborough Road,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.36
353537,Cornborough Road,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
353537,Cornborough Road,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
353537,Cornborough Road,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
353537,Cornborough Road,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
353537,Cornborough Road,2024-01-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
353537,Cornborough Road,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
353537,Cornborough Road,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
353537,Cornborough Road,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.41
353537,Cornborough Road,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.83
353537,Cornborough Road,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.38
353537,Cornborough Road,2024-01-13T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
353537,Cornborough Road,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.1
353537,Cornborough Road,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
353537,Cornborough Road,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
353537,Cornborough Road,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
353537,Cornborough Road,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
353537,Cornborough Road,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.78
353537,Cornborough Road,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.27
353537,Cornborough Road,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.79
353537,Cornborough Road,2024-01-13T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
353537,Cornborough Road,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.7
353537,Cornborough Road,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
353537,Cornborough Road,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
353537,Cornborough Road,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,14.3
353537,Cornborough Road,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
353537,Cornborough Road,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
353537,Cornborough Road,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
353537,Cornborough Road,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
353537,Cornborough Road,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
353537,Cornborough Road,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
353537,Cornborough Road,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
353537,Cornborough Road,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.09
353537,Cornborough Road,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.08
353537,Cornborough Road,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.21
353537,Cornborough Road,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
353537,Cornborough Road,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
353537,Cornborough Road,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
353537,Cornborough Road,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
353537,Cornborough Road,2024-01-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
353537,Cornborough Road,2024-01-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
353537,Cornborough Road,2024-01-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
353537,Cornborough Road,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
353537,Cornborough Road,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
353537,Cornborough Road,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.37
353537,Cornborough Road,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.29
353537,Cornborough Road,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.14
353537,Cornborough Road,2024-01-13T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
353537,Cornborough Road,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.3
353537,Cornborough Road,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
353537,Cornborough Road,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
353537,Cornborough Road,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
353537,Cornborough Road,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
353537,Cornborough Road,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.39
353537,Cornborough Road,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.94
353537,Cornborough Road,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.89
353537,Cornborough Road,2024-01-13T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
353537,Cornborough Road,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.9
353537,Cornborough Road,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
353537,Cornborough Road,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
353537,Cornborough Road,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,14.3
353537,Cornborough Road,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
353537,Cornborough Road,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
353537,Cornborough Road,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
353537,Cornborough Road,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
353537,Cornborough Road,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
353537,Cornborough Road,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
353537,Cornborough Road,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
353537,Cornborough Road,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
353537,Cornborough Road,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
353537,Cornborough Road,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.61
353537,Cornborough Road,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.21
353537,Cornborough Road,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.08
353537,Cornborough Road,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
353537,Cornborough Road,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
353537,Cornborough Road,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
353537,Cornborough Road,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
353537,Cornborough Road,2024-01-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
353537,Cornborough Road,2024-01-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
353537,Cornborough Road,2024-01-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
353537,Cornborough Road,2024-01-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
353537,Cornborough Road,2024-01-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
353537,Cornborough Road,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
353537,Cornborough Road,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
353537,Cornborough Road,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.11
353537,Cornborough Road,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.38
353537,Cornborough Road,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.26
353537,Cornborough Road,2024-01-13T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,66.0
353537,Cornborough Road,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.5
353537,Cornborough Road,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
353537,Cornborough Road,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
353537,Cornborough Road,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
353537,Cornborough Road,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
353537,Cornborough Road,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
353537,Cornborough Road,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.55
353537,Cornborough Road,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.99
353537,Cornborough Road,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.42
353537,Cornborough Road,2024-01-13T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
353537,Cornborough Road,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.3
353537,Cornborough Road,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.7
353537,Cornborough Road,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
353537,Cornborough Road,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,14.3
353537,Cornborough Road,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
353537,Cornborough Road,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
353537,Cornborough Road,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
353537,Cornborough Road,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
353537,Cornborough Road,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
353537,Cornborough Road,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
353537,Cornborough Road,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
353537,Cornborough Road,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
353537,Cornborough Road,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
353537,Cornborough Road,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.5
353537,Cornborough Road,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.35
353537,Cornborough Road,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.75
353537,Cornborough Road,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
353537,Cornborough Road,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
353537,Cornborough Road,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
353537,Cornborough Road,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
353537,Cornborough Road,2024-01-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
353537,Cornborough Road,2024-01-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
353537,Cornborough Road,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
353537,Cornborough Road,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.46
353537,Cornborough Road,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.36
353537,Cornborough Road,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.03
353537,Cornborough Road,2024-01-13T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
353537,Cornborough Road,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.4
353537,Cornborough Road,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.5
353537,Cornborough Road,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
353537,Cornborough Road,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
353537,Cornborough Road,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
353537,Cornborough Road,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
353537,Cornborough Road,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.26
353537,Cornborough Road,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.44
353537,Cornborough Road,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.58
353537,Cornborough Road,2024-01-13T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
353537,Cornborough Road,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.4
353537,Cornborough Road,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.4
353537,Cornborough Road,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
353537,Cornborough Road,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,14.3
353537,Cornborough Road,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
353537,Cornborough Road,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
353537,Cornborough Road,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
353537,Cornborough Road,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
353537,Cornborough Road,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
353537,Cornborough Road,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
353537,Cornborough Road,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
353537,Cornborough Road,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
353537,Cornborough Road,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
353537,Cornborough Road,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.6
353537,Cornborough Road,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.8
353537,Cornborough Road,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.66
353537,Cornborough Road,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
353537,Cornborough Road,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
353537,Cornborough Road,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
353537,Cornborough Road,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
353537,Cornborough Road,2024-01-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
353537,Cornborough Road,2024-01-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
353537,Cornborough Road,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
353537,Cornborough Road,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
353537,Cornborough Road,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.32
353537,Cornborough Road,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.87
353537,Cornborough Road,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.64
353537,Cornborough Road,2024-01-13T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
353537,Cornborough Road,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.8
353537,Cornborough Road,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
353537,Cornborough Road,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
353537,Cornborough Road,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
353537,Cornborough Road,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
353537,Cornborough Road,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
353537,Cornborough Road,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.48
353537,Cornborough Road,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.27
353537,Cornborough Road,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.77
353537,Cornborough Road,2024-01-13T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
353537,Cornborough Road,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.3
353537,Cornborough Road,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.4
353537,Cornborough Road,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
353537,Cornborough Road,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,14.3
353537,Cornborough Road,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
353537,Cornborough Road,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
353537,Cornborough Road,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
353537,Cornborough Road,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
353537,Cornborough Road,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
353537,Cornborough Road,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
353537,Cornborough Road,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
353537,Cornborough Road,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
353537,Cornborough Road,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
353537,Cornborough Road,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.67
353537,Cornborough Road,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.12
353537,Cornborough Road,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.45
353537,Cornborough Road,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
353537,Cornborough Road,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
353537,Cornborough Road,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
353537,Cornborough Road,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
353537,Cornborough Road,2024-01-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
353537,Cornborough Road,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
353537,Cornborough Road,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
353537,Cornborough Road,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.0
353537,Cornborough Road,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.99
353537,Cornborough Road,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.44
353537,Cornborough Road,2024-01-13T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
353537,Cornborough Road,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.0
353537,Cornborough Road,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
353537,Cornborough Road,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
353537,Cornborough Road,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
353537,Cornborough Road,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
353537,Cornborough Road,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
353537,Cornborough Road,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.58
353537,Cornborough Road,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.12
353537,Cornborough Road,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.16
353537,Cornborough Road,2024-01-13T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.4
353537,Cornborough Road,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
353537,Cornborough Road,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.0
353537,Cornborough Road,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
353537,Cornborough Road,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,14.2
353537,Cornborough Road,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
353537,Cornborough Road,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
353537,Cornborough Road,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
353537,Cornborough Road,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
353537,Cornborough Road,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
353537,Cornborough Road,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
353537,Cornborough Road,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
353537,Cornborough Road,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
353537,Cornborough Road,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.48
353537,Cornborough Road,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.1
353537,Cornborough Road,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.63
353537,Cornborough Road,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
353537,Cornborough Road,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
353537,Cornborough Road,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
353537,Cornborough Road,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
353537,Cornborough Road,2024-01-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
353537,Cornborough Road,2024-01-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
353537,Cornborough Road,2024-01-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
353537,Cornborough Road,2024-01-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
353537,Cornborough Road,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
353537,Cornborough Road,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.1
353537,Cornborough Road,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.27
353537,Cornborough Road,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.3
353537,Cornborough Road,2024-01-13T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
353537,Cornborough Road,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.1
353537,Cornborough Road,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
353537,Cornborough Road,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
353537,Cornborough Road,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
353537,Cornborough Road,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
353537,Cornborough Road,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
353537,Cornborough Road,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.24
353537,Cornborough Road,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,29.54
353537,Cornborough Road,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.78
353537,Cornborough Road,2024-01-13T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,70.2
353537,Cornborough Road,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.1
353537,Cornborough Road,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.2
353537,Cornborough Road,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
353537,Cornborough Road,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,14.2
353537,Cornborough Road,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
353537,Cornborough Road,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
353537,Cornborough Road,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
353537,Cornborough Road,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
353537,Cornborough Road,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
353537,Cornborough Road,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
353537,Cornborough Road,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
353537,Cornborough Road,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
353537,Cornborough Road,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
353537,Cornborough Road,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.24
353537,Cornborough Road,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.82
353537,Cornborough Road,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.11
353537,Cornborough Road,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
353537,Cornborough Road,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
353537,Cornborough Road,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
353537,Cornborough Road,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
353537,Cornborough Road,2024-01-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
353537,Cornborough Road,2024-01-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
353537,Cornborough Road,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
353537,Cornborough Road,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
353537,Cornborough Road,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.83
353537,Cornborough Road,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.45
353537,Cornborough Road,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.75
353537,Cornborough Road,2024-01-13T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
353537,Cornborough Road,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
353537,Cornborough Road,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.3
353537,Cornborough Road,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
353537,Cornborough Road,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
353537,Cornborough Road,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
353537,Cornborough Road,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
353537,Cornborough Road,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.74
353537,Cornborough Road,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.68
353537,Cornborough Road,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.07
353537,Cornborough Road,2024-01-13T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
353537,Cornborough Road,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.1
353537,Cornborough Road,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.4
353537,Cornborough Road,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
