Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,14.2
353537,Cornborough Road,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
353537,Cornborough Road,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
353537,Cornborough Road,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
353537,Cornborough Road,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
353537,Cornborough Road,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
353537,Cornborough Road,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
353537,Cornborough Road,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
353537,Cornborough Road,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
353537,Cornborough Road,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.47
353537,Cornborough Road,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.14
353537,Cornborough Road,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.87
353537,Cornborough Road,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
353537,Cornborough Road,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
353537,Cornborough Road,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
353537,Cornborough Road,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
353537,Cornborough Road,2024-01-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
353537,Cornborough Road,2024-01-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
353537,Cornborough Road,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
353537,Cornborough Road,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
353537,Cornborough Road,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.46
353537,Cornborough Road,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.57
353537,Cornborough Road,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.68
353537,Cornborough Road,2024-01-13T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
353537,Cornborough Road,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.9
353537,Cornborough Road,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.8
353537,Cornborough Road,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
353537,Cornborough Road,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
353537,Cornborough Road,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
353537,Cornborough Road,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.71
353537,Cornborough Road,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.72
353537,Cornborough Road,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.4
353537,Cornborough Road,2024-01-13T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
353537,Cornborough Road,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.7
353537,Cornborough Road,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.5
353537,Cornborough Road,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
353537,Cornborough Road,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,14.2
353537,Cornborough Road,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
353537,Cornborough Road,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
353537,Cornborough Road,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
353537,Cornborough Road,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
353537,Cornborough Road,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
353537,Cornborough Road,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
353537,Cornborough Road,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
353537,Cornborough Road,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.07
353537,Cornborough Road,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.3
353537,Cornborough Road,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.13
353537,Cornborough Road,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
353537,Cornborough Road,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
353537,Cornborough Road,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
353537,Cornborough Road,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
353537,Cornborough Road,2024-01-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
353537,Cornborough Road,2024-01-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
353537,Cornborough Road,2024-01-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
353537,Cornborough Road,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
353537,Cornborough Road,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
353537,Cornborough Road,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.35
353537,Cornborough Road,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.94
353537,Cornborough Road,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.76
353537,Cornborough Road,2024-01-13T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
353537,Cornborough Road,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.4
353537,Cornborough Road,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.4
353537,Cornborough Road,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
353537,Cornborough Road,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
353537,Cornborough Road,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
353537,Cornborough Road,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
353537,Cornborough Road,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.05
353537,Cornborough Road,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.96
353537,Cornborough Road,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.07
353537,Cornborough Road,2024-01-13T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
353537,Cornborough Road,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.6
353537,Cornborough Road,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.5
353537,Cornborough Road,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
353537,Cornborough Road,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,14.1
353537,Cornborough Road,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
353537,Cornborough Road,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
353537,Cornborough Road,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
353537,Cornborough Road,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
353537,Cornborough Road,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
353537,Cornborough Road,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
353537,Cornborough Road,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
353537,Cornborough Road,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.28
353537,Cornborough Road,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.9
353537,Cornborough Road,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.88
353537,Cornborough Road,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
353537,Cornborough Road,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
353537,Cornborough Road,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
353537,Cornborough Road,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
353537,Cornborough Road,2024-01-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
353537,Cornborough Road,2024-01-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
353537,Cornborough Road,2024-01-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
353537,Cornborough Road,2024-01-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
353537,Cornborough Road,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
353537,Cornborough Road,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.25
353537,Cornborough Road,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.02
353537,Cornborough Road,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.77
353537,Cornborough Road,2024-01-13T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
353537,Cornborough Road,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.4
353537,Cornborough Road,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.5
353537,Cornborough Road,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
353537,Cornborough Road,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
353537,Cornborough Road,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
353537,Cornborough Road,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
353537,Cornborough Road,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.08
353537,Cornborough Road,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.54
353537,Cornborough Road,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.39
353537,Cornborough Road,2024-01-13T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
353537,Cornborough Road,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
353537,Cornborough Road,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.7
353537,Cornborough Road,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
353537,Cornborough Road,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,14.1
353537,Cornborough Road,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
353537,Cornborough Road,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
353537,Cornborough Road,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
353537,Cornborough Road,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
353537,Cornborough Road,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
353537,Cornborough Road,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
353537,Cornborough Road,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.21
353537,Cornborough Road,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.58
353537,Cornborough Road,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.22
353537,Cornborough Road,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
353537,Cornborough Road,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
353537,Cornborough Road,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
353537,Cornborough Road,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
353537,Cornborough Road,2024-01-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
353537,Cornborough Road,2024-01-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
353537,Cornborough Road,2024-01-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
353537,Cornborough Road,2024-01-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
353537,Cornborough Road,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
353537,Cornborough Road,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
353537,Cornborough Road,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.77
353537,Cornborough Road,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.66
353537,Cornborough Road,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.98
353537,Cornborough Road,2024-01-13T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
353537,Cornborough Road,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.4
353537,Cornborough Road,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.7
353537,Cornborough Road,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.7
353537,Cornborough Road,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
353537,Cornborough Road,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
353537,Cornborough Road,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.25
353537,Cornborough Road,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.01
353537,Cornborough Road,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
353537,Cornborough Road,2024-01-13T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
353537,Cornborough Road,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.9
353537,Cornborough Road,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.9
353537,Cornborough Road,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
353537,Cornborough Road,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,14.1
353537,Cornborough Road,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
353537,Cornborough Road,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
353537,Cornborough Road,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
353537,Cornborough Road,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
353537,Cornborough Road,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
353537,Cornborough Road,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
353537,Cornborough Road,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.9
353537,Cornborough Road,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.67
353537,Cornborough Road,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.95
353537,Cornborough Road,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
353537,Cornborough Road,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
353537,Cornborough Road,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
353537,Cornborough Road,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
353537,Cornborough Road,2024-01-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
353537,Cornborough Road,2024-01-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
353537,Cornborough Road,2024-01-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
353537,Cornborough Road,2024-01-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
353537,Cornborough Road,2024-01-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
353537,Cornborough Road,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
353537,Cornborough Road,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
353537,Cornborough Road,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.49
353537,Cornborough Road,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.88
353537,Cornborough Road,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.58
353537,Cornborough Road,2024-01-13T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
353537,Cornborough Road,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.7
353537,Cornborough Road,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.7
353537,Cornborough Road,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
353537,Cornborough Road,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
353537,Cornborough Road,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
353537,Cornborough Road,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
353537,Cornborough Road,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.55
353537,Cornborough Road,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.22
353537,Cornborough Road,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.76
353537,Cornborough Road,2024-01-13T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
353537,Cornborough Road,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.2
353537,Cornborough Road,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.1
353537,Cornborough Road,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
353537,Cornborough Road,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,14.1
353537,Cornborough Road,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
353537,Cornborough Road,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
353537,Cornborough Road,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
353537,Cornborough Road,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
353537,Cornborough Road,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
353537,Cornborough Road,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
353537,Cornborough Road,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
353537,Cornborough Road,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.89
353537,Cornborough Road,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.09
353537,Cornborough Road,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.4
353537,Cornborough Road,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
353537,Cornborough Road,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
353537,Cornborough Road,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
353537,Cornborough Road,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
353537,Cornborough Road,2024-01-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
353537,Cornborough Road,2024-01-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
353537,Cornborough Road,2024-01-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
353537,Cornborough Road,2024-01-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
353537,Cornborough Road,2024-01-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
353537,Cornborough Road,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
353537,Cornborough Road,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
353537,Cornborough Road,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,27.11
353537,Cornborough Road,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.26
353537,Cornborough Road,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.32
353537,Cornborough Road,2024-01-13T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.7
353537,Cornborough Road,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.5
353537,Cornborough Road,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
353537,Cornborough Road,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.1
353537,Cornborough Road,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
353537,Cornborough Road,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
353537,Cornborough Road,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
353537,Cornborough Road,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.04
353537,Cornborough Road,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.16
353537,Cornborough Road,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.13
353537,Cornborough Road,2024-01-13T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
353537,Cornborough Road,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.4
353537,Cornborough Road,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.7
353537,Cornborough Road,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
353537,Cornborough Road,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,14.1
353537,Cornborough Road,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
353537,Cornborough Road,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
353537,Cornborough Road,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
353537,Cornborough Road,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
353537,Cornborough Road,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
353537,Cornborough Road,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
353537,Cornborough Road,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
353537,Cornborough Road,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
353537,Cornborough Road,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
353537,Cornborough Road,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.99
353537,Cornborough Road,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.4
353537,Cornborough Road,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.49
353537,Cornborough Road,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
353537,Cornborough Road,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
353537,Cornborough Road,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
353537,Cornborough Road,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
353537,Cornborough Road,2024-01-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.18
353537,Cornborough Road,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
353537,Cornborough Road,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
353537,Cornborough Road,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.63
353537,Cornborough Road,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.91
353537,Cornborough Road,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.23
353537,Cornborough Road,2024-01-13T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
353537,Cornborough Road,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
353537,Cornborough Road,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
353537,Cornborough Road,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
353537,Cornborough Road,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
353537,Cornborough Road,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
353537,Cornborough Road,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
353537,Cornborough Road,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.72
353537,Cornborough Road,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.94
353537,Cornborough Road,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
353537,Cornborough Road,2024-01-13T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
353537,Cornborough Road,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.2
353537,Cornborough Road,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.8
353537,Cornborough Road,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
353537,Cornborough Road,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,14.1
353537,Cornborough Road,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
353537,Cornborough Road,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
353537,Cornborough Road,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
353537,Cornborough Road,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
353537,Cornborough Road,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
353537,Cornborough Road,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
353537,Cornborough Road,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
353537,Cornborough Road,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.27
353537,Cornborough Road,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.85
353537,Cornborough Road,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.26
353537,Cornborough Road,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
353537,Cornborough Road,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
353537,Cornborough Road,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
353537,Cornborough Road,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
353537,Cornborough Road,2024-01-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
353537,Cornborough Road,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
353537,Cornborough Road,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
353537,Cornborough Road,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.22
353537,Cornborough Road,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
353537,Cornborough Road,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.91
353537,Cornborough Road,2024-01-13T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
353537,Cornborough Road,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
353537,Cornborough Road,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
353537,Cornborough Road,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
353537,Cornborough Road,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
353537,Cornborough Road,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
353537,Cornborough Road,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
353537,Cornborough Road,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.65
353537,Cornborough Road,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.24
353537,Cornborough Road,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.45
353537,Cornborough Road,2024-01-13T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
353537,Cornborough Road,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.4
353537,Cornborough Road,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.7
353537,Cornborough Road,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
353537,Cornborough Road,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,14.2
353537,Cornborough Road,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
353537,Cornborough Road,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
353537,Cornborough Road,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
353537,Cornborough Road,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
353537,Cornborough Road,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
353537,Cornborough Road,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
353537,Cornborough Road,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.8
353537,Cornborough Road,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.02
353537,Cornborough Road,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.38
353537,Cornborough Road,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
353537,Cornborough Road,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
353537,Cornborough Road,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
353537,Cornborough Road,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
353537,Cornborough Road,2024-01-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
353537,Cornborough Road,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
353537,Cornborough Road,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
353537,Cornborough Road,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.75
353537,Cornborough Road,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
353537,Cornborough Road,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.09
353537,Cornborough Road,2024-01-13T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
353537,Cornborough Road,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
353537,Cornborough Road,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
353537,Cornborough Road,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
353537,Cornborough Road,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
353537,Cornborough Road,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
353537,Cornborough Road,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
353537,Cornborough Road,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.06
353537,Cornborough Road,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.29
353537,Cornborough Road,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
353537,Cornborough Road,2024-01-13T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
353537,Cornborough Road,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.0
353537,Cornborough Road,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.5
353537,Cornborough Road,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
353537,Cornborough Road,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,14.2
353537,Cornborough Road,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
353537,Cornborough Road,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
353537,Cornborough Road,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
353537,Cornborough Road,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
353537,Cornborough Road,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
353537,Cornborough Road,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
353537,Cornborough Road,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
353537,Cornborough Road,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.74
353537,Cornborough Road,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.62
353537,Cornborough Road,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.77
353537,Cornborough Road,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
353537,Cornborough Road,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
353537,Cornborough Road,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
353537,Cornborough Road,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
353537,Cornborough Road,2024-01-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
