Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
353537,Cornborough Road,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
353537,Cornborough Road,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
353537,Cornborough Road,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.99
353537,Cornborough Road,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.73
353537,Cornborough Road,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.36
353537,Cornborough Road,2024-01-13T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
353537,Cornborough Road,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
353537,Cornborough Road,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
353537,Cornborough Road,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
353537,Cornborough Road,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
353537,Cornborough Road,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
353537,Cornborough Road,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
353537,Cornborough Road,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.58
353537,Cornborough Road,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.15
353537,Cornborough Road,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.66
353537,Cornborough Road,2024-01-13T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
353537,Cornborough Road,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.4
353537,Cornborough Road,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.8
353537,Cornborough Road,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
353537,Cornborough Road,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,14.2
353537,Cornborough Road,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
353537,Cornborough Road,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
353537,Cornborough Road,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
353537,Cornborough Road,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
353537,Cornborough Road,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
353537,Cornborough Road,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
353537,Cornborough Road,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.49
353537,Cornborough Road,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.88
353537,Cornborough Road,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.05
353537,Cornborough Road,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
353537,Cornborough Road,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
353537,Cornborough Road,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
353537,Cornborough Road,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
353537,Cornborough Road,2024-01-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
353537,Cornborough Road,2024-01-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
353537,Cornborough Road,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
353537,Cornborough Road,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
353537,Cornborough Road,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.74
353537,Cornborough Road,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.08
353537,Cornborough Road,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.8
353537,Cornborough Road,2024-01-13T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
353537,Cornborough Road,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
353537,Cornborough Road,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
353537,Cornborough Road,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
353537,Cornborough Road,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
353537,Cornborough Road,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
353537,Cornborough Road,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
353537,Cornborough Road,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.18
353537,Cornborough Road,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.33
353537,Cornborough Road,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
353537,Cornborough Road,2024-01-13T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
353537,Cornborough Road,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.8
353537,Cornborough Road,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.9
353537,Cornborough Road,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
353537,Cornborough Road,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,14.2
353537,Cornborough Road,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353537,Cornborough Road,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
353537,Cornborough Road,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
353537,Cornborough Road,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
353537,Cornborough Road,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
353537,Cornborough Road,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
353537,Cornborough Road,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
353537,Cornborough Road,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.85
353537,Cornborough Road,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.41
353537,Cornborough Road,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.42
353537,Cornborough Road,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
353537,Cornborough Road,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
353537,Cornborough Road,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
353537,Cornborough Road,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
353537,Cornborough Road,2024-01-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
353537,Cornborough Road,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
353537,Cornborough Road,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
353537,Cornborough Road,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.12
353537,Cornborough Road,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.21
353537,Cornborough Road,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.53
353537,Cornborough Road,2024-01-13T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
353537,Cornborough Road,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
353537,Cornborough Road,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
353537,Cornborough Road,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
353537,Cornborough Road,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
353537,Cornborough Road,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
353537,Cornborough Road,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
353537,Cornborough Road,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.64
353537,Cornborough Road,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.35
353537,Cornborough Road,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
353537,Cornborough Road,2024-01-13T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
353537,Cornborough Road,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.5
353537,Cornborough Road,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.0
353537,Cornborough Road,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
353537,Cornborough Road,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,14.2
353537,Cornborough Road,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353537,Cornborough Road,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
353537,Cornborough Road,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
353537,Cornborough Road,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
353537,Cornborough Road,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
353537,Cornborough Road,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
353537,Cornborough Road,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
353537,Cornborough Road,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
353537,Cornborough Road,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.69
353537,Cornborough Road,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.56
353537,Cornborough Road,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.28
353537,Cornborough Road,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
353537,Cornborough Road,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
353537,Cornborough Road,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
353537,Cornborough Road,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
353537,Cornborough Road,2024-01-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
353537,Cornborough Road,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
353537,Cornborough Road,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.22
353537,Cornborough Road,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.31
353537,Cornborough Road,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
353537,Cornborough Road,2024-01-13T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
353537,Cornborough Road,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
353537,Cornborough Road,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
353537,Cornborough Road,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
353537,Cornborough Road,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
353537,Cornborough Road,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
353537,Cornborough Road,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
353537,Cornborough Road,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.58
353537,Cornborough Road,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.84
353537,Cornborough Road,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
353537,Cornborough Road,2024-01-13T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
353537,Cornborough Road,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.5
353537,Cornborough Road,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.8
353537,Cornborough Road,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
353537,Cornborough Road,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,14.3
353537,Cornborough Road,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
353537,Cornborough Road,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
353537,Cornborough Road,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353537,Cornborough Road,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
353537,Cornborough Road,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
353537,Cornborough Road,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
353537,Cornborough Road,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
353537,Cornborough Road,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.72
353537,Cornborough Road,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.15
353537,Cornborough Road,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.92
353537,Cornborough Road,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
353537,Cornborough Road,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
353537,Cornborough Road,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
353537,Cornborough Road,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
353537,Cornborough Road,2024-01-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
353537,Cornborough Road,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
353537,Cornborough Road,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
353537,Cornborough Road,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.51
353537,Cornborough Road,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.83
353537,Cornborough Road,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
353537,Cornborough Road,2024-01-13T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
353537,Cornborough Road,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
353537,Cornborough Road,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
353537,Cornborough Road,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
353537,Cornborough Road,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
353537,Cornborough Road,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
353537,Cornborough Road,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.32
353537,Cornborough Road,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.25
353537,Cornborough Road,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
353537,Cornborough Road,2024-01-13T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
353537,Cornborough Road,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
353537,Cornborough Road,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.4
353537,Cornborough Road,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
353537,Cornborough Road,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,14.3
353537,Cornborough Road,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353537,Cornborough Road,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
353537,Cornborough Road,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
353537,Cornborough Road,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
353537,Cornborough Road,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
353537,Cornborough Road,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
353537,Cornborough Road,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
353537,Cornborough Road,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
353537,Cornborough Road,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
353537,Cornborough Road,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.75
353537,Cornborough Road,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.08
353537,Cornborough Road,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.35
353537,Cornborough Road,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
353537,Cornborough Road,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
353537,Cornborough Road,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
353537,Cornborough Road,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
353537,Cornborough Road,2024-01-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
353537,Cornborough Road,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
353537,Cornborough Road,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
353537,Cornborough Road,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.84
353537,Cornborough Road,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
353537,Cornborough Road,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.96
353537,Cornborough Road,2024-01-13T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
353537,Cornborough Road,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
353537,Cornborough Road,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
353537,Cornborough Road,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
353537,Cornborough Road,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
353537,Cornborough Road,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
353537,Cornborough Road,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
353537,Cornborough Road,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.73
353537,Cornborough Road,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.62
353537,Cornborough Road,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
353537,Cornborough Road,2024-01-13T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
353537,Cornborough Road,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
353537,Cornborough Road,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.0
353537,Cornborough Road,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
353537,Cornborough Road,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,14.3
353537,Cornborough Road,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
353537,Cornborough Road,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
353537,Cornborough Road,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
353537,Cornborough Road,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
353537,Cornborough Road,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
353537,Cornborough Road,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
353537,Cornborough Road,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
353537,Cornborough Road,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
353537,Cornborough Road,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.51
353537,Cornborough Road,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.59
353537,Cornborough Road,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.88
353537,Cornborough Road,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
353537,Cornborough Road,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
353537,Cornborough Road,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
353537,Cornborough Road,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
353537,Cornborough Road,2024-01-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
353537,Cornborough Road,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
353537,Cornborough Road,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
353537,Cornborough Road,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.09
353537,Cornborough Road,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
353537,Cornborough Road,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
353537,Cornborough Road,2024-01-13T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
353537,Cornborough Road,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
353537,Cornborough Road,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
353537,Cornborough Road,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
353537,Cornborough Road,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
353537,Cornborough Road,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
353537,Cornborough Road,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
353537,Cornborough Road,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.9
353537,Cornborough Road,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.08
353537,Cornborough Road,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.92
353537,Cornborough Road,2024-01-13T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
353537,Cornborough Road,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.7
353537,Cornborough Road,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
353537,Cornborough Road,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
353537,Cornborough Road,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,14.3
353537,Cornborough Road,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353537,Cornborough Road,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
353537,Cornborough Road,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
353537,Cornborough Road,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
353537,Cornborough Road,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
353537,Cornborough Road,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
353537,Cornborough Road,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
353537,Cornborough Road,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
353537,Cornborough Road,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.92
353537,Cornborough Road,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.13
353537,Cornborough Road,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.05
353537,Cornborough Road,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
353537,Cornborough Road,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
353537,Cornborough Road,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
353537,Cornborough Road,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
353537,Cornborough Road,2024-01-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
353537,Cornborough Road,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
353537,Cornborough Road,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
353537,Cornborough Road,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.69
353537,Cornborough Road,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
353537,Cornborough Road,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.2
353537,Cornborough Road,2024-01-13T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
353537,Cornborough Road,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
353537,Cornborough Road,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
353537,Cornborough Road,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
353537,Cornborough Road,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
353537,Cornborough Road,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
353537,Cornborough Road,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
353537,Cornborough Road,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.08
353537,Cornborough Road,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.7
353537,Cornborough Road,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.17
353537,Cornborough Road,2024-01-13T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
353537,Cornborough Road,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
353537,Cornborough Road,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
353537,Cornborough Road,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
353537,Cornborough Road,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,14.3
353537,Cornborough Road,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
353537,Cornborough Road,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
353537,Cornborough Road,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
353537,Cornborough Road,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
353537,Cornborough Road,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
353537,Cornborough Road,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
353537,Cornborough Road,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
353537,Cornborough Road,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
353537,Cornborough Road,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.69
353537,Cornborough Road,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.41
353537,Cornborough Road,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.41
353537,Cornborough Road,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
353537,Cornborough Road,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
353537,Cornborough Road,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
353537,Cornborough Road,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
353537,Cornborough Road,2024-01-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
353537,Cornborough Road,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
353537,Cornborough Road,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.43
353537,Cornborough Road,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
353537,Cornborough Road,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
353537,Cornborough Road,2024-01-13T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
353537,Cornborough Road,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
353537,Cornborough Road,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
353537,Cornborough Road,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
353537,Cornborough Road,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
353537,Cornborough Road,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
353537,Cornborough Road,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
353537,Cornborough Road,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.58
353537,Cornborough Road,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.97
353537,Cornborough Road,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.15
353537,Cornborough Road,2024-01-13T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
353537,Cornborough Road,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
353537,Cornborough Road,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
353537,Cornborough Road,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
353537,Cornborough Road,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,14.3
353537,Cornborough Road,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353537,Cornborough Road,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
353537,Cornborough Road,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
353537,Cornborough Road,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
353537,Cornborough Road,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
353537,Cornborough Road,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
353537,Cornborough Road,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.9
353537,Cornborough Road,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.31
353537,Cornborough Road,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
353537,Cornborough Road,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
353537,Cornborough Road,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
353537,Cornborough Road,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
353537,Cornborough Road,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
353537,Cornborough Road,2024-01-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
353537,Cornborough Road,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
353537,Cornborough Road,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
353537,Cornborough Road,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.47
353537,Cornborough Road,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
353537,Cornborough Road,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
353537,Cornborough Road,2024-01-13T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
353537,Cornborough Road,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
353537,Cornborough Road,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
353537,Cornborough Road,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
353537,Cornborough Road,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
353537,Cornborough Road,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
353537,Cornborough Road,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
353537,Cornborough Road,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.37
353537,Cornborough Road,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.6
353537,Cornborough Road,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.41
353537,Cornborough Road,2024-01-13T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
353537,Cornborough Road,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
353537,Cornborough Road,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
353537,Cornborough Road,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
