Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,14.3
353537,Cornborough Road,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
353537,Cornborough Road,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
353537,Cornborough Road,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
353537,Cornborough Road,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
353537,Cornborough Road,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
353537,Cornborough Road,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
353537,Cornborough Road,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.74
353537,Cornborough Road,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.4
353537,Cornborough Road,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.09
353537,Cornborough Road,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
353537,Cornborough Road,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
353537,Cornborough Road,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
353537,Cornborough Road,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
353537,Cornborough Road,2024-01-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
353537,Cornborough Road,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
353537,Cornborough Road,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
353537,Cornborough Road,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.6
353537,Cornborough Road,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
353537,Cornborough Road,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.93
353537,Cornborough Road,2024-01-13T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
353537,Cornborough Road,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.4
353537,Cornborough Road,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
353537,Cornborough Road,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
353537,Cornborough Road,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
353537,Cornborough Road,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
353537,Cornborough Road,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
353537,Cornborough Road,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.33
353537,Cornborough Road,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.05
353537,Cornborough Road,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.94
353537,Cornborough Road,2024-01-13T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
353537,Cornborough Road,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
353537,Cornborough Road,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
353537,Cornborough Road,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
353537,Cornborough Road,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,14.3
353537,Cornborough Road,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
353537,Cornborough Road,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
353537,Cornborough Road,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
353537,Cornborough Road,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
353537,Cornborough Road,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
353537,Cornborough Road,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
353537,Cornborough Road,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
353537,Cornborough Road,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.82
353537,Cornborough Road,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.71
353537,Cornborough Road,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.91
353537,Cornborough Road,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
353537,Cornborough Road,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
353537,Cornborough Road,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
353537,Cornborough Road,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
353537,Cornborough Road,2024-01-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
353537,Cornborough Road,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
353537,Cornborough Road,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
353537,Cornborough Road,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.94
353537,Cornborough Road,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.38
353537,Cornborough Road,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.48
353537,Cornborough Road,2024-01-13T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
353537,Cornborough Road,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.8
353537,Cornborough Road,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
353537,Cornborough Road,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
353537,Cornborough Road,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
353537,Cornborough Road,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
353537,Cornborough Road,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
353537,Cornborough Road,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.04
353537,Cornborough Road,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.04
353537,Cornborough Road,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.69
353537,Cornborough Road,2024-01-13T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
353537,Cornborough Road,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.3
353537,Cornborough Road,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
353537,Cornborough Road,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
353537,Cornborough Road,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,14.3
353537,Cornborough Road,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353537,Cornborough Road,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
353537,Cornborough Road,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
353537,Cornborough Road,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
353537,Cornborough Road,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
353537,Cornborough Road,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
353537,Cornborough Road,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
353537,Cornborough Road,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
353537,Cornborough Road,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.87
353537,Cornborough Road,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.4
353537,Cornborough Road,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.22
353537,Cornborough Road,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
353537,Cornborough Road,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
353537,Cornborough Road,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
353537,Cornborough Road,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
353537,Cornborough Road,2024-01-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
353537,Cornborough Road,2024-01-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
353537,Cornborough Road,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
353537,Cornborough Road,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
353537,Cornborough Road,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.57
353537,Cornborough Road,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.31
353537,Cornborough Road,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
353537,Cornborough Road,2024-01-13T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
353537,Cornborough Road,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.0
353537,Cornborough Road,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
353537,Cornborough Road,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
353537,Cornborough Road,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
353537,Cornborough Road,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
353537,Cornborough Road,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
353537,Cornborough Road,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.13
353537,Cornborough Road,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.94
353537,Cornborough Road,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.22
353537,Cornborough Road,2024-01-13T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
353537,Cornborough Road,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
353537,Cornborough Road,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.8
353537,Cornborough Road,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
353537,Cornborough Road,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,14.3
353537,Cornborough Road,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
353537,Cornborough Road,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
353537,Cornborough Road,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
353537,Cornborough Road,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
353537,Cornborough Road,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
353537,Cornborough Road,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
353537,Cornborough Road,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
353537,Cornborough Road,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.6
353537,Cornborough Road,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.24
353537,Cornborough Road,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.84
353537,Cornborough Road,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
353537,Cornborough Road,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
353537,Cornborough Road,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
353537,Cornborough Road,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
353537,Cornborough Road,2024-01-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-13T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-13T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-13T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-13T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-13T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-13T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
353537,Cornborough Road,2024-01-13T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
353537,Cornborough Road,2024-01-13T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-13T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
353537,Cornborough Road,2024-01-13T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
353537,Cornborough Road,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
353537,Cornborough Road,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
353537,Cornborough Road,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.16
353537,Cornborough Road,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.31
353537,Cornborough Road,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
353537,Cornborough Road,2024-01-13T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.9
353537,Cornborough Road,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.4
353537,Cornborough Road,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
353537,Cornborough Road,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
353537,Cornborough Road,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
353537,Cornborough Road,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
353537,Cornborough Road,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.92
353537,Cornborough Road,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.95
353537,Cornborough Road,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.35
353537,Cornborough Road,2024-01-13T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
353537,Cornborough Road,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
353537,Cornborough Road,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.6
353537,Cornborough Road,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
353537,Cornborough Road,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,14.2
353537,Cornborough Road,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353537,Cornborough Road,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
353537,Cornborough Road,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
353537,Cornborough Road,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
353537,Cornborough Road,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
353537,Cornborough Road,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
353537,Cornborough Road,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
353537,Cornborough Road,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.95
353537,Cornborough Road,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.25
353537,Cornborough Road,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.9
353537,Cornborough Road,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
353537,Cornborough Road,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
353537,Cornborough Road,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
353537,Cornborough Road,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
353537,Cornborough Road,2024-01-13T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-13T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-13T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-13T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
353537,Cornborough Road,2024-01-13T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-13T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-13T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
353537,Cornborough Road,2024-01-13T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
353537,Cornborough Road,2024-01-13T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
353537,Cornborough Road,2024-01-13T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
353537,Cornborough Road,2024-01-13T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
353537,Cornborough Road,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
353537,Cornborough Road,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.48
353537,Cornborough Road,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
353537,Cornborough Road,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
353537,Cornborough Road,2024-01-13T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,70.8
353537,Cornborough Road,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.0
353537,Cornborough Road,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
353537,Cornborough Road,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
353537,Cornborough Road,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
353537,Cornborough Road,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
353537,Cornborough Road,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
353537,Cornborough Road,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.06
353537,Cornborough Road,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.66
353537,Cornborough Road,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.01
353537,Cornborough Road,2024-01-13T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
353537,Cornborough Road,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
353537,Cornborough Road,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
353537,Cornborough Road,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
353537,Cornborough Road,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,14.2
353537,Cornborough Road,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353537,Cornborough Road,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
353537,Cornborough Road,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
353537,Cornborough Road,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
353537,Cornborough Road,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
353537,Cornborough Road,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
353537,Cornborough Road,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
353537,Cornborough Road,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
353537,Cornborough Road,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
353537,Cornborough Road,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.4
353537,Cornborough Road,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.67
353537,Cornborough Road,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.2
353537,Cornborough Road,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
353537,Cornborough Road,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
353537,Cornborough Road,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
353537,Cornborough Road,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
353537,Cornborough Road,2024-01-13T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-13T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-13T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-13T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-13T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-13T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
353537,Cornborough Road,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
353537,Cornborough Road,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
353537,Cornborough Road,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.5
353537,Cornborough Road,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
353537,Cornborough Road,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.04
353537,Cornborough Road,2024-01-13T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
353537,Cornborough Road,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
353537,Cornborough Road,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
353537,Cornborough Road,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
353537,Cornborough Road,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
353537,Cornborough Road,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.35
353537,Cornborough Road,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.24
353537,Cornborough Road,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.03
353537,Cornborough Road,2024-01-13T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
353537,Cornborough Road,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
353537,Cornborough Road,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
353537,Cornborough Road,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
353537,Cornborough Road,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,14.2
353537,Cornborough Road,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353537,Cornborough Road,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
353537,Cornborough Road,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
353537,Cornborough Road,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
353537,Cornborough Road,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353537,Cornborough Road,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
353537,Cornborough Road,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
353537,Cornborough Road,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
353537,Cornborough Road,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
353537,Cornborough Road,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.77
353537,Cornborough Road,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.65
353537,Cornborough Road,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.11
353537,Cornborough Road,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
353537,Cornborough Road,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
353537,Cornborough Road,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
353537,Cornborough Road,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
353537,Cornborough Road,2024-01-13T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-13T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-13T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-13T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-13T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-13T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
353537,Cornborough Road,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
353537,Cornborough Road,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
353537,Cornborough Road,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.29
353537,Cornborough Road,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.84
353537,Cornborough Road,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.85
353537,Cornborough Road,2024-01-13T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
353537,Cornborough Road,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
353537,Cornborough Road,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
353537,Cornborough Road,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
353537,Cornborough Road,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
353537,Cornborough Road,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
353537,Cornborough Road,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.58
353537,Cornborough Road,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.08
353537,Cornborough Road,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.86
353537,Cornborough Road,2024-01-13T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
353537,Cornborough Road,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
353537,Cornborough Road,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
353537,Cornborough Road,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
353537,Cornborough Road,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,14.2
353537,Cornborough Road,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353537,Cornborough Road,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
353537,Cornborough Road,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
353537,Cornborough Road,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
353537,Cornborough Road,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
353537,Cornborough Road,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
353537,Cornborough Road,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
353537,Cornborough Road,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.79
353537,Cornborough Road,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.91
353537,Cornborough Road,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.75
353537,Cornborough Road,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
353537,Cornborough Road,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
353537,Cornborough Road,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
353537,Cornborough Road,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
353537,Cornborough Road,2024-01-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-13T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-13T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-13T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-13T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-13T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
353537,Cornborough Road,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
353537,Cornborough Road,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
353537,Cornborough Road,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.77
353537,Cornborough Road,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.26
353537,Cornborough Road,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.16
353537,Cornborough Road,2024-01-13T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
353537,Cornborough Road,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
353537,Cornborough Road,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
353537,Cornborough Road,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
353537,Cornborough Road,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
353537,Cornborough Road,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
353537,Cornborough Road,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
353537,Cornborough Road,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.94
353537,Cornborough Road,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.78
353537,Cornborough Road,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
353537,Cornborough Road,2024-01-13T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
353537,Cornborough Road,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
353537,Cornborough Road,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
353537,Cornborough Road,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
353537,Cornborough Road,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,14.2
353537,Cornborough Road,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353537,Cornborough Road,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
353537,Cornborough Road,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
353537,Cornborough Road,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
353537,Cornborough Road,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
353537,Cornborough Road,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
353537,Cornborough Road,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
353537,Cornborough Road,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
353537,Cornborough Road,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
353537,Cornborough Road,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.64
353537,Cornborough Road,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.04
353537,Cornborough Road,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.98
353537,Cornborough Road,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
353537,Cornborough Road,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
353537,Cornborough Road,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
353537,Cornborough Road,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
353537,Cornborough Road,2024-01-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-13T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-13T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-13T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-13T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-13T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
353537,Cornborough Road,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
353537,Cornborough Road,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
353537,Cornborough Road,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.66
353537,Cornborough Road,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.38
353537,Cornborough Road,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.31
353537,Cornborough Road,2024-01-13T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
353537,Cornborough Road,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
353537,Cornborough Road,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
353537,Cornborough Road,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
353537,Cornborough Road,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
353537,Cornborough Road,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
353537,Cornborough Road,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.04
353537,Cornborough Road,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.86
353537,Cornborough Road,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
353537,Cornborough Road,2024-01-13T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
353537,Cornborough Road,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
353537,Cornborough Road,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
353537,Cornborough Road,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
353537,Cornborough Road,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,14.2
353537,Cornborough Road,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353537,Cornborough Road,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
353537,Cornborough Road,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
353537,Cornborough Road,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
353537,Cornborough Road,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
353537,Cornborough Road,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
353537,Cornborough Road,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
353537,Cornborough Road,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
353537,Cornborough Road,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.62
353537,Cornborough Road,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.24
353537,Cornborough Road,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.68
353537,Cornborough Road,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
353537,Cornborough Road,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
353537,Cornborough Road,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
353537,Cornborough Road,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
353537,Cornborough Road,2024-01-13T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-13T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
