Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-13T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
353537,Cornborough Road,2024-01-13T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-13T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-13T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
353537,Cornborough Road,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
353537,Cornborough Road,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
353537,Cornborough Road,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.35
353537,Cornborough Road,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.22
353537,Cornborough Road,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.96
353537,Cornborough Road,2024-01-13T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
353537,Cornborough Road,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.0
353537,Cornborough Road,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
353537,Cornborough Road,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
353537,Cornborough Road,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
353537,Cornborough Road,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
353537,Cornborough Road,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
353537,Cornborough Road,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.96
353537,Cornborough Road,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.34
353537,Cornborough Road,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.6
353537,Cornborough Road,2024-01-13T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
353537,Cornborough Road,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
353537,Cornborough Road,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
353537,Cornborough Road,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
353537,Cornborough Road,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,14.2
353537,Cornborough Road,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353537,Cornborough Road,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
353537,Cornborough Road,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
353537,Cornborough Road,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
353537,Cornborough Road,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
353537,Cornborough Road,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
353537,Cornborough Road,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
353537,Cornborough Road,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
353537,Cornborough Road,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
353537,Cornborough Road,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.19
353537,Cornborough Road,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.55
353537,Cornborough Road,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.62
353537,Cornborough Road,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
353537,Cornborough Road,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
353537,Cornborough Road,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
353537,Cornborough Road,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
353537,Cornborough Road,2024-01-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-13T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-13T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
353537,Cornborough Road,2024-01-13T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-13T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-13T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
353537,Cornborough Road,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
353537,Cornborough Road,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.24
353537,Cornborough Road,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
353537,Cornborough Road,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.96
353537,Cornborough Road,2024-01-13T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
353537,Cornborough Road,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.5
353537,Cornborough Road,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
353537,Cornborough Road,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
353537,Cornborough Road,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
353537,Cornborough Road,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
353537,Cornborough Road,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
353537,Cornborough Road,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.25
353537,Cornborough Road,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.45
353537,Cornborough Road,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.2
353537,Cornborough Road,2024-01-13T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
353537,Cornborough Road,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
353537,Cornborough Road,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
353537,Cornborough Road,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
353537,Cornborough Road,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,14.1
353537,Cornborough Road,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353537,Cornborough Road,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
353537,Cornborough Road,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
353537,Cornborough Road,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
353537,Cornborough Road,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
353537,Cornborough Road,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
353537,Cornborough Road,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
353537,Cornborough Road,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
353537,Cornborough Road,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.38
353537,Cornborough Road,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.6
353537,Cornborough Road,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.21
353537,Cornborough Road,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
353537,Cornborough Road,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
353537,Cornborough Road,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
353537,Cornborough Road,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
353537,Cornborough Road,2024-01-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
353537,Cornborough Road,2024-01-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
353537,Cornborough Road,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
353537,Cornborough Road,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.53
353537,Cornborough Road,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
353537,Cornborough Road,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.16
353537,Cornborough Road,2024-01-13T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
353537,Cornborough Road,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.0
353537,Cornborough Road,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
353537,Cornborough Road,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
353537,Cornborough Road,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
353537,Cornborough Road,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
353537,Cornborough Road,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.7
353537,Cornborough Road,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.02
353537,Cornborough Road,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.92
353537,Cornborough Road,2024-01-13T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
353537,Cornborough Road,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.9
353537,Cornborough Road,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
353537,Cornborough Road,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.4
353537,Cornborough Road,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,14.1
353537,Cornborough Road,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353537,Cornborough Road,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
353537,Cornborough Road,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
353537,Cornborough Road,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
353537,Cornborough Road,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
353537,Cornborough Road,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
353537,Cornborough Road,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
353537,Cornborough Road,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
353537,Cornborough Road,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
353537,Cornborough Road,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.11
353537,Cornborough Road,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.31
353537,Cornborough Road,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.13
353537,Cornborough Road,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
353537,Cornborough Road,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
353537,Cornborough Road,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
353537,Cornborough Road,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
353537,Cornborough Road,2024-01-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
353537,Cornborough Road,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.43
353537,Cornborough Road,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.63
353537,Cornborough Road,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
353537,Cornborough Road,2024-01-13T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
353537,Cornborough Road,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.8
353537,Cornborough Road,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
353537,Cornborough Road,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
353537,Cornborough Road,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
353537,Cornborough Road,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
353537,Cornborough Road,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
353537,Cornborough Road,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.74
353537,Cornborough Road,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.64
353537,Cornborough Road,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.98
353537,Cornborough Road,2024-01-13T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
353537,Cornborough Road,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.0
353537,Cornborough Road,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.1
353537,Cornborough Road,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
353537,Cornborough Road,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,14.1
353537,Cornborough Road,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353537,Cornborough Road,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
353537,Cornborough Road,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
353537,Cornborough Road,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
353537,Cornborough Road,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
353537,Cornborough Road,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
353537,Cornborough Road,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
353537,Cornborough Road,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.06
353537,Cornborough Road,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.26
353537,Cornborough Road,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.73
353537,Cornborough Road,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
353537,Cornborough Road,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
353537,Cornborough Road,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
353537,Cornborough Road,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
353537,Cornborough Road,2024-01-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-13T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-13T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-13T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-13T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-13T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-13T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
353537,Cornborough Road,2024-01-13T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-13T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
353537,Cornborough Road,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
353537,Cornborough Road,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.59
353537,Cornborough Road,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.84
353537,Cornborough Road,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.49
353537,Cornborough Road,2024-01-13T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
353537,Cornborough Road,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.9
353537,Cornborough Road,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
353537,Cornborough Road,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
353537,Cornborough Road,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
353537,Cornborough Road,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
353537,Cornborough Road,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
353537,Cornborough Road,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.53
353537,Cornborough Road,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.07
353537,Cornborough Road,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.25
353537,Cornborough Road,2024-01-13T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
353537,Cornborough Road,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.0
353537,Cornborough Road,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.6
353537,Cornborough Road,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.3
353537,Cornborough Road,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,14.1
353537,Cornborough Road,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353537,Cornborough Road,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
353537,Cornborough Road,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
353537,Cornborough Road,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
353537,Cornborough Road,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
353537,Cornborough Road,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
353537,Cornborough Road,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
353537,Cornborough Road,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
353537,Cornborough Road,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
353537,Cornborough Road,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
353537,Cornborough Road,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.9
353537,Cornborough Road,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.81
353537,Cornborough Road,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
353537,Cornborough Road,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
353537,Cornborough Road,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
353537,Cornborough Road,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
353537,Cornborough Road,2024-01-13T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-13T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-13T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-13T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-13T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-13T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
353537,Cornborough Road,2024-01-13T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
353537,Cornborough Road,2024-01-13T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-13T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
353537,Cornborough Road,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
353537,Cornborough Road,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.0
353537,Cornborough Road,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
353537,Cornborough Road,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.34
353537,Cornborough Road,2024-01-13T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
353537,Cornborough Road,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.4
353537,Cornborough Road,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.6
353537,Cornborough Road,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
353537,Cornborough Road,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
353537,Cornborough Road,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
353537,Cornborough Road,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
353537,Cornborough Road,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.96
353537,Cornborough Road,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.07
353537,Cornborough Road,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.19
353537,Cornborough Road,2024-01-13T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
353537,Cornborough Road,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.6
353537,Cornborough Road,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
353537,Cornborough Road,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.9
353537,Cornborough Road,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,14.1
353537,Cornborough Road,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353537,Cornborough Road,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
353537,Cornborough Road,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
353537,Cornborough Road,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
353537,Cornborough Road,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
353537,Cornborough Road,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
353537,Cornborough Road,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
353537,Cornborough Road,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
353537,Cornborough Road,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
353537,Cornborough Road,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.84
353537,Cornborough Road,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.07
353537,Cornborough Road,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.59
353537,Cornborough Road,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
353537,Cornborough Road,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
353537,Cornborough Road,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
353537,Cornborough Road,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
353537,Cornborough Road,2024-01-13T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-13T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-13T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-13T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
353537,Cornborough Road,2024-01-13T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
353537,Cornborough Road,2024-01-13T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
353537,Cornborough Road,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
353537,Cornborough Road,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
353537,Cornborough Road,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.35
353537,Cornborough Road,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.6
353537,Cornborough Road,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.54
353537,Cornborough Road,2024-01-13T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
353537,Cornborough Road,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.3
353537,Cornborough Road,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.3
353537,Cornborough Road,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
353537,Cornborough Road,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
353537,Cornborough Road,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
353537,Cornborough Road,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
353537,Cornborough Road,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.15
353537,Cornborough Road,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.48
353537,Cornborough Road,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.67
353537,Cornborough Road,2024-01-13T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
353537,Cornborough Road,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.0
353537,Cornborough Road,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
353537,Cornborough Road,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
353537,Cornborough Road,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,14.1
353537,Cornborough Road,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353537,Cornborough Road,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
353537,Cornborough Road,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
353537,Cornborough Road,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
353537,Cornborough Road,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
353537,Cornborough Road,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
353537,Cornborough Road,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
353537,Cornborough Road,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
353537,Cornborough Road,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
353537,Cornborough Road,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.38
353537,Cornborough Road,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.07
353537,Cornborough Road,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.27
353537,Cornborough Road,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
353537,Cornborough Road,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
353537,Cornborough Road,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
353537,Cornborough Road,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
353537,Cornborough Road,2024-01-13T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-13T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-13T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-13T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-13T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-13T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
353537,Cornborough Road,2024-01-13T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
353537,Cornborough Road,2024-01-13T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
353537,Cornborough Road,2024-01-13T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-13T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
353537,Cornborough Road,2024-01-13T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
353537,Cornborough Road,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
353537,Cornborough Road,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
353537,Cornborough Road,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.95
353537,Cornborough Road,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.98
353537,Cornborough Road,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.5
353537,Cornborough Road,2024-01-13T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,76.3
353537,Cornborough Road,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.1
353537,Cornborough Road,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
353537,Cornborough Road,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
353537,Cornborough Road,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
353537,Cornborough Road,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
353537,Cornborough Road,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.39
353537,Cornborough Road,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.29
353537,Cornborough Road,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.75
353537,Cornborough Road,2024-01-13T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
353537,Cornborough Road,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.6
353537,Cornborough Road,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
353537,Cornborough Road,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.1
353537,Cornborough Road,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,14.1
353537,Cornborough Road,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353537,Cornborough Road,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
353537,Cornborough Road,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
353537,Cornborough Road,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
353537,Cornborough Road,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
353537,Cornborough Road,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
353537,Cornborough Road,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
353537,Cornborough Road,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
353537,Cornborough Road,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.18
353537,Cornborough Road,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.24
353537,Cornborough Road,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.32
353537,Cornborough Road,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
353537,Cornborough Road,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
353537,Cornborough Road,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
353537,Cornborough Road,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
353537,Cornborough Road,2024-01-13T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-13T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-13T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-13T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-13T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-13T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
353537,Cornborough Road,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
353537,Cornborough Road,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
353537,Cornborough Road,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.65
353537,Cornborough Road,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
353537,Cornborough Road,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
353537,Cornborough Road,2024-01-13T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
353537,Cornborough Road,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
353537,Cornborough Road,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
353537,Cornborough Road,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
353537,Cornborough Road,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
353537,Cornborough Road,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
353537,Cornborough Road,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.69
353537,Cornborough Road,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.48
353537,Cornborough Road,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
353537,Cornborough Road,2024-01-13T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
353537,Cornborough Road,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
353537,Cornborough Road,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.9
353537,Cornborough Road,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
353537,Cornborough Road,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,14.0
353537,Cornborough Road,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353537,Cornborough Road,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
353537,Cornborough Road,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
353537,Cornborough Road,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
353537,Cornborough Road,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
353537,Cornborough Road,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
353537,Cornborough Road,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
353537,Cornborough Road,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
353537,Cornborough Road,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
353537,Cornborough Road,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.27
353537,Cornborough Road,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.73
353537,Cornborough Road,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.31
353537,Cornborough Road,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
353537,Cornborough Road,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
353537,Cornborough Road,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
353537,Cornborough Road,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
353537,Cornborough Road,2024-01-13T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-13T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-13T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-13T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-13T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-13T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
353537,Cornborough Road,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
353537,Cornborough Road,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.94
353537,Cornborough Road,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.92
353537,Cornborough Road,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.03
353537,Cornborough Road,2024-01-13T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
353537,Cornborough Road,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
353537,Cornborough Road,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
353537,Cornborough Road,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
353537,Cornborough Road,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
353537,Cornborough Road,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
353537,Cornborough Road,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
353537,Cornborough Road,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.79
353537,Cornborough Road,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.69
353537,Cornborough Road,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.59
353537,Cornborough Road,2024-01-13T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
353537,Cornborough Road,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.6
353537,Cornborough Road,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
353537,Cornborough Road,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
