Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,14.0
353537,Cornborough Road,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353537,Cornborough Road,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
353537,Cornborough Road,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
353537,Cornborough Road,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
353537,Cornborough Road,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
353537,Cornborough Road,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
353537,Cornborough Road,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
353537,Cornborough Road,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
353537,Cornborough Road,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
353537,Cornborough Road,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.66
353537,Cornborough Road,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.6
353537,Cornborough Road,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.64
353537,Cornborough Road,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
353537,Cornborough Road,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
353537,Cornborough Road,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
353537,Cornborough Road,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
353537,Cornborough Road,2024-01-13T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-13T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-13T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-13T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-13T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-13T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
353537,Cornborough Road,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
353537,Cornborough Road,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
353537,Cornborough Road,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.13
353537,Cornborough Road,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.67
353537,Cornborough Road,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.41
353537,Cornborough Road,2024-01-13T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
353537,Cornborough Road,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.3
353537,Cornborough Road,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
353537,Cornborough Road,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
353537,Cornborough Road,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
353537,Cornborough Road,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.44
353537,Cornborough Road,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.4
353537,Cornborough Road,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.65
353537,Cornborough Road,2024-01-13T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
353537,Cornborough Road,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
353537,Cornborough Road,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.5
353537,Cornborough Road,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
353537,Cornborough Road,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,14.0
353537,Cornborough Road,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353537,Cornborough Road,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
353537,Cornborough Road,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
353537,Cornborough Road,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
353537,Cornborough Road,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
353537,Cornborough Road,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
353537,Cornborough Road,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
353537,Cornborough Road,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
353537,Cornborough Road,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
353537,Cornborough Road,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.49
353537,Cornborough Road,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.06
353537,Cornborough Road,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.1
353537,Cornborough Road,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
353537,Cornborough Road,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
353537,Cornborough Road,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
353537,Cornborough Road,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
353537,Cornborough Road,2024-01-13T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-13T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-13T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-13T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-13T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-13T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
353537,Cornborough Road,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
353537,Cornborough Road,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
353537,Cornborough Road,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.44
353537,Cornborough Road,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.94
353537,Cornborough Road,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.44
353537,Cornborough Road,2024-01-13T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
353537,Cornborough Road,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
353537,Cornborough Road,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
353537,Cornborough Road,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
353537,Cornborough Road,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
353537,Cornborough Road,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
353537,Cornborough Road,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.64
353537,Cornborough Road,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.33
353537,Cornborough Road,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.85
353537,Cornborough Road,2024-01-13T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
353537,Cornborough Road,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.5
353537,Cornborough Road,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
353537,Cornborough Road,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
353537,Cornborough Road,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,14.0
353537,Cornborough Road,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353537,Cornborough Road,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
353537,Cornborough Road,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
353537,Cornborough Road,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
353537,Cornborough Road,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
353537,Cornborough Road,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
353537,Cornborough Road,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
353537,Cornborough Road,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.02
353537,Cornborough Road,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.25
353537,Cornborough Road,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.32
353537,Cornborough Road,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
353537,Cornborough Road,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
353537,Cornborough Road,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
353537,Cornborough Road,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
353537,Cornborough Road,2024-01-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-13T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-13T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-13T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
353537,Cornborough Road,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
353537,Cornborough Road,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
353537,Cornborough Road,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.32
353537,Cornborough Road,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.02
353537,Cornborough Road,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.8
353537,Cornborough Road,2024-01-13T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
353537,Cornborough Road,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
353537,Cornborough Road,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
353537,Cornborough Road,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
353537,Cornborough Road,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
353537,Cornborough Road,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
353537,Cornborough Road,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
353537,Cornborough Road,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.23
353537,Cornborough Road,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.45
353537,Cornborough Road,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.31
353537,Cornborough Road,2024-01-13T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
353537,Cornborough Road,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
353537,Cornborough Road,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.3
353537,Cornborough Road,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
353537,Cornborough Road,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,14.0
353537,Cornborough Road,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353537,Cornborough Road,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
353537,Cornborough Road,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
353537,Cornborough Road,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
353537,Cornborough Road,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
353537,Cornborough Road,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
353537,Cornborough Road,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
353537,Cornborough Road,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
353537,Cornborough Road,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
353537,Cornborough Road,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.52
353537,Cornborough Road,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.46
353537,Cornborough Road,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.12
353537,Cornborough Road,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
353537,Cornborough Road,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
353537,Cornborough Road,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
353537,Cornborough Road,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
353537,Cornborough Road,2024-01-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-13T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-13T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-13T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-13T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-13T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
353537,Cornborough Road,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
353537,Cornborough Road,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
353537,Cornborough Road,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.96
353537,Cornborough Road,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.52
353537,Cornborough Road,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.58
353537,Cornborough Road,2024-01-13T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
353537,Cornborough Road,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
353537,Cornborough Road,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
353537,Cornborough Road,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
353537,Cornborough Road,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
353537,Cornborough Road,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
353537,Cornborough Road,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.52
353537,Cornborough Road,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.15
353537,Cornborough Road,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.98
353537,Cornborough Road,2024-01-13T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
353537,Cornborough Road,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
353537,Cornborough Road,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.9
353537,Cornborough Road,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
353537,Cornborough Road,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,14.0
353537,Cornborough Road,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353537,Cornborough Road,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
353537,Cornborough Road,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
353537,Cornborough Road,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
353537,Cornborough Road,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
353537,Cornborough Road,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
353537,Cornborough Road,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
353537,Cornborough Road,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
353537,Cornborough Road,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
353537,Cornborough Road,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.43
353537,Cornborough Road,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.66
353537,Cornborough Road,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.59
353537,Cornborough Road,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
353537,Cornborough Road,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
353537,Cornborough Road,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
353537,Cornborough Road,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
353537,Cornborough Road,2024-01-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-13T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-13T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-13T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-13T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-13T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
353537,Cornborough Road,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
353537,Cornborough Road,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
353537,Cornborough Road,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.17
353537,Cornborough Road,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
353537,Cornborough Road,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.55
353537,Cornborough Road,2024-01-13T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
353537,Cornborough Road,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.9
353537,Cornborough Road,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
353537,Cornborough Road,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
353537,Cornborough Road,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
353537,Cornborough Road,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
353537,Cornborough Road,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
353537,Cornborough Road,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.66
353537,Cornborough Road,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.43
353537,Cornborough Road,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
353537,Cornborough Road,2024-01-13T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
353537,Cornborough Road,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
353537,Cornborough Road,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.0
353537,Cornborough Road,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
353537,Cornborough Road,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,14.0
353537,Cornborough Road,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353537,Cornborough Road,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
353537,Cornborough Road,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
353537,Cornborough Road,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
353537,Cornborough Road,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
353537,Cornborough Road,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
353537,Cornborough Road,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
353537,Cornborough Road,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.75
353537,Cornborough Road,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.69
353537,Cornborough Road,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.09
353537,Cornborough Road,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
353537,Cornborough Road,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
353537,Cornborough Road,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
353537,Cornborough Road,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
353537,Cornborough Road,2024-01-13T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-13T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-13T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-13T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-13T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-13T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
353537,Cornborough Road,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
353537,Cornborough Road,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.59
353537,Cornborough Road,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.24
353537,Cornborough Road,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.18
353537,Cornborough Road,2024-01-13T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
353537,Cornborough Road,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
353537,Cornborough Road,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
353537,Cornborough Road,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
353537,Cornborough Road,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
353537,Cornborough Road,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
353537,Cornborough Road,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.35
353537,Cornborough Road,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.79
353537,Cornborough Road,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.58
353537,Cornborough Road,2024-01-13T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
353537,Cornborough Road,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
353537,Cornborough Road,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
353537,Cornborough Road,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
353537,Cornborough Road,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,13.9
353537,Cornborough Road,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353537,Cornborough Road,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
353537,Cornborough Road,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
353537,Cornborough Road,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
353537,Cornborough Road,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
353537,Cornborough Road,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
353537,Cornborough Road,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
353537,Cornborough Road,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.87
353537,Cornborough Road,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.01
353537,Cornborough Road,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.78
353537,Cornborough Road,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
353537,Cornborough Road,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
353537,Cornborough Road,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
353537,Cornborough Road,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
353537,Cornborough Road,2024-01-13T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-13T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-13T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-13T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-13T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-13T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
353537,Cornborough Road,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
353537,Cornborough Road,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
353537,Cornborough Road,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.25
353537,Cornborough Road,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
353537,Cornborough Road,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.21
353537,Cornborough Road,2024-01-13T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
353537,Cornborough Road,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
353537,Cornborough Road,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
353537,Cornborough Road,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
353537,Cornborough Road,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
353537,Cornborough Road,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
353537,Cornborough Road,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.83
353537,Cornborough Road,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.19
353537,Cornborough Road,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
353537,Cornborough Road,2024-01-13T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
353537,Cornborough Road,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
353537,Cornborough Road,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
353537,Cornborough Road,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
353537,Cornborough Road,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,13.9
353537,Cornborough Road,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353537,Cornborough Road,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
353537,Cornborough Road,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
353537,Cornborough Road,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
353537,Cornborough Road,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
353537,Cornborough Road,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
353537,Cornborough Road,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
353537,Cornborough Road,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.17
353537,Cornborough Road,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.38
353537,Cornborough Road,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
353537,Cornborough Road,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
353537,Cornborough Road,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
353537,Cornborough Road,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
353537,Cornborough Road,2024-01-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-13T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-13T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-13T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-13T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-13T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-13T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
353537,Cornborough Road,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
353537,Cornborough Road,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.31
353537,Cornborough Road,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.2
353537,Cornborough Road,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
353537,Cornborough Road,2024-01-13T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
353537,Cornborough Road,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.7
353537,Cornborough Road,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
353537,Cornborough Road,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
353537,Cornborough Road,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
353537,Cornborough Road,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
353537,Cornborough Road,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.95
353537,Cornborough Road,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.48
353537,Cornborough Road,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.17
353537,Cornborough Road,2024-01-13T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
353537,Cornborough Road,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
353537,Cornborough Road,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
353537,Cornborough Road,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
353537,Cornborough Road,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,13.9
353537,Cornborough Road,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353537,Cornborough Road,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
353537,Cornborough Road,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
353537,Cornborough Road,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
353537,Cornborough Road,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
353537,Cornborough Road,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
353537,Cornborough Road,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
353537,Cornborough Road,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
353537,Cornborough Road,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.17
353537,Cornborough Road,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.67
353537,Cornborough Road,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.21
353537,Cornborough Road,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
353537,Cornborough Road,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
353537,Cornborough Road,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
353537,Cornborough Road,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
353537,Cornborough Road,2024-01-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-13T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-13T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-13T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-13T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-13T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
353537,Cornborough Road,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
353537,Cornborough Road,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.1
353537,Cornborough Road,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
353537,Cornborough Road,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
353537,Cornborough Road,2024-01-13T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
353537,Cornborough Road,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
353537,Cornborough Road,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
353537,Cornborough Road,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
353537,Cornborough Road,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
353537,Cornborough Road,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
353537,Cornborough Road,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.56
353537,Cornborough Road,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.03
353537,Cornborough Road,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.47
353537,Cornborough Road,2024-01-13T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
353537,Cornborough Road,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
353537,Cornborough Road,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
353537,Cornborough Road,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
353537,Cornborough Road,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,13.9
353537,Cornborough Road,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353537,Cornborough Road,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
353537,Cornborough Road,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
353537,Cornborough Road,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
353537,Cornborough Road,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
353537,Cornborough Road,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
353537,Cornborough Road,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.57
353537,Cornborough Road,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.18
353537,Cornborough Road,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.74
353537,Cornborough Road,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
353537,Cornborough Road,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
353537,Cornborough Road,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
353537,Cornborough Road,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
353537,Cornborough Road,2024-01-13T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-13T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-13T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
