Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-13T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-13T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-13T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-13T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
353537,Cornborough Road,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
353537,Cornborough Road,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
353537,Cornborough Road,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.92
353537,Cornborough Road,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.27
353537,Cornborough Road,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.55
353537,Cornborough Road,2024-01-13T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
353537,Cornborough Road,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
353537,Cornborough Road,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
353537,Cornborough Road,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
353537,Cornborough Road,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
353537,Cornborough Road,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
353537,Cornborough Road,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
353537,Cornborough Road,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.36
353537,Cornborough Road,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.16
353537,Cornborough Road,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.95
353537,Cornborough Road,2024-01-13T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
353537,Cornborough Road,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
353537,Cornborough Road,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
353537,Cornborough Road,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
353537,Cornborough Road,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,13.9
353537,Cornborough Road,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353537,Cornborough Road,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
353537,Cornborough Road,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
353537,Cornborough Road,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353537,Cornborough Road,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
353537,Cornborough Road,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
353537,Cornborough Road,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
353537,Cornborough Road,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
353537,Cornborough Road,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.19
353537,Cornborough Road,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.43
353537,Cornborough Road,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.55
353537,Cornborough Road,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
353537,Cornborough Road,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
353537,Cornborough Road,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
353537,Cornborough Road,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
353537,Cornborough Road,2024-01-13T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-13T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-13T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-13T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-13T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
353537,Cornborough Road,2024-01-13T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
353537,Cornborough Road,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
353537,Cornborough Road,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
353537,Cornborough Road,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.68
353537,Cornborough Road,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.31
353537,Cornborough Road,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
353537,Cornborough Road,2024-01-13T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
353537,Cornborough Road,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.7
353537,Cornborough Road,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
353537,Cornborough Road,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
353537,Cornborough Road,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
353537,Cornborough Road,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
353537,Cornborough Road,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.93
353537,Cornborough Road,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.34
353537,Cornborough Road,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.02
353537,Cornborough Road,2024-01-13T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
353537,Cornborough Road,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.4
353537,Cornborough Road,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
353537,Cornborough Road,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
353537,Cornborough Road,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,13.9
353537,Cornborough Road,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353537,Cornborough Road,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
353537,Cornborough Road,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
353537,Cornborough Road,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353537,Cornborough Road,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
353537,Cornborough Road,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
353537,Cornborough Road,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
353537,Cornborough Road,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.52
353537,Cornborough Road,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.65
353537,Cornborough Road,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.57
353537,Cornborough Road,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
353537,Cornborough Road,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
353537,Cornborough Road,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
353537,Cornborough Road,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
353537,Cornborough Road,2024-01-13T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-13T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-13T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-13T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-13T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-13T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
353537,Cornborough Road,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
353537,Cornborough Road,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.03
353537,Cornborough Road,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.81
353537,Cornborough Road,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
353537,Cornborough Road,2024-01-13T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
353537,Cornborough Road,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
353537,Cornborough Road,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
353537,Cornborough Road,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
353537,Cornborough Road,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
353537,Cornborough Road,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
353537,Cornborough Road,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
353537,Cornborough Road,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.63
353537,Cornborough Road,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.49
353537,Cornborough Road,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.43
353537,Cornborough Road,2024-01-13T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
353537,Cornborough Road,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.2
353537,Cornborough Road,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
353537,Cornborough Road,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
353537,Cornborough Road,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,13.9
353537,Cornborough Road,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353537,Cornborough Road,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
353537,Cornborough Road,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
353537,Cornborough Road,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
353537,Cornborough Road,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
353537,Cornborough Road,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
353537,Cornborough Road,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
353537,Cornborough Road,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
353537,Cornborough Road,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.58
353537,Cornborough Road,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.29
353537,Cornborough Road,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.5
353537,Cornborough Road,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
353537,Cornborough Road,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
353537,Cornborough Road,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
353537,Cornborough Road,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
353537,Cornborough Road,2024-01-13T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-13T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-13T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-13T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-13T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-13T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-13T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.29
353537,Cornborough Road,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
353537,Cornborough Road,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.97
353537,Cornborough Road,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
353537,Cornborough Road,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
353537,Cornborough Road,2024-01-13T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
353537,Cornborough Road,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.4
353537,Cornborough Road,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
353537,Cornborough Road,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
353537,Cornborough Road,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
353537,Cornborough Road,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
353537,Cornborough Road,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
353537,Cornborough Road,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.02
353537,Cornborough Road,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.33
353537,Cornborough Road,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.57
353537,Cornborough Road,2024-01-13T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
353537,Cornborough Road,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.5
353537,Cornborough Road,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
353537,Cornborough Road,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.8
353537,Cornborough Road,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,13.9
353537,Cornborough Road,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353537,Cornborough Road,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
353537,Cornborough Road,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
353537,Cornborough Road,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
353537,Cornborough Road,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
353537,Cornborough Road,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
353537,Cornborough Road,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
353537,Cornborough Road,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
353537,Cornborough Road,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.89
353537,Cornborough Road,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.79
353537,Cornborough Road,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.7
353537,Cornborough Road,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
353537,Cornborough Road,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
353537,Cornborough Road,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
353537,Cornborough Road,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
353537,Cornborough Road,2024-01-13T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-13T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-13T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-13T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-13T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-13T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-13T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-13T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
353537,Cornborough Road,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.97
353537,Cornborough Road,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
353537,Cornborough Road,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
353537,Cornborough Road,2024-01-13T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
353537,Cornborough Road,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.1
353537,Cornborough Road,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
353537,Cornborough Road,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
353537,Cornborough Road,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
353537,Cornborough Road,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
353537,Cornborough Road,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
353537,Cornborough Road,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.39
353537,Cornborough Road,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.6
353537,Cornborough Road,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.01
353537,Cornborough Road,2024-01-13T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
353537,Cornborough Road,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
353537,Cornborough Road,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.6
353537,Cornborough Road,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
353537,Cornborough Road,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,13.9
353537,Cornborough Road,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353537,Cornborough Road,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
353537,Cornborough Road,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
353537,Cornborough Road,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
353537,Cornborough Road,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
353537,Cornborough Road,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
353537,Cornborough Road,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
353537,Cornborough Road,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
353537,Cornborough Road,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
353537,Cornborough Road,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.26
353537,Cornborough Road,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.59
353537,Cornborough Road,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.76
353537,Cornborough Road,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
353537,Cornborough Road,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
353537,Cornborough Road,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
353537,Cornborough Road,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
353537,Cornborough Road,2024-01-13T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-13T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-13T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-13T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-13T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-13T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.18
353537,Cornborough Road,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
353537,Cornborough Road,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
353537,Cornborough Road,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.57
353537,Cornborough Road,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
353537,Cornborough Road,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
353537,Cornborough Road,2024-01-13T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
353537,Cornborough Road,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
353537,Cornborough Road,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
353537,Cornborough Road,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
353537,Cornborough Road,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
353537,Cornborough Road,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
353537,Cornborough Road,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
353537,Cornborough Road,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.85
353537,Cornborough Road,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.8
353537,Cornborough Road,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.14
353537,Cornborough Road,2024-01-13T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
353537,Cornborough Road,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
353537,Cornborough Road,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
353537,Cornborough Road,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
353537,Cornborough Road,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,13.9
353537,Cornborough Road,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353537,Cornborough Road,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
353537,Cornborough Road,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
353537,Cornborough Road,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
353537,Cornborough Road,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
353537,Cornborough Road,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
353537,Cornborough Road,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
353537,Cornborough Road,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
353537,Cornborough Road,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.35
353537,Cornborough Road,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.47
353537,Cornborough Road,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.62
353537,Cornborough Road,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
353537,Cornborough Road,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
353537,Cornborough Road,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
353537,Cornborough Road,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
353537,Cornborough Road,2024-01-13T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-13T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-13T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-13T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-13T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-13T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-13T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.18
353537,Cornborough Road,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
353537,Cornborough Road,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.34
353537,Cornborough Road,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
353537,Cornborough Road,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
353537,Cornborough Road,2024-01-13T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
353537,Cornborough Road,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
353537,Cornborough Road,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
353537,Cornborough Road,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
353537,Cornborough Road,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
353537,Cornborough Road,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
353537,Cornborough Road,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.8
353537,Cornborough Road,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
353537,Cornborough Road,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.58
353537,Cornborough Road,2024-01-13T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
353537,Cornborough Road,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
353537,Cornborough Road,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
353537,Cornborough Road,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
353537,Cornborough Road,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,13.9
353537,Cornborough Road,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
353537,Cornborough Road,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
353537,Cornborough Road,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
353537,Cornborough Road,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
353537,Cornborough Road,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
353537,Cornborough Road,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
353537,Cornborough Road,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
353537,Cornborough Road,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.05
353537,Cornborough Road,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.33
353537,Cornborough Road,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.96
353537,Cornborough Road,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
353537,Cornborough Road,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
353537,Cornborough Road,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
353537,Cornborough Road,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
353537,Cornborough Road,2024-01-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-13T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-13T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-13T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-13T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
353537,Cornborough Road,2024-01-13T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-13T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-13T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
353537,Cornborough Road,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
353537,Cornborough Road,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.35
353537,Cornborough Road,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
353537,Cornborough Road,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
353537,Cornborough Road,2024-01-13T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.0
353537,Cornborough Road,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.7
353537,Cornborough Road,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
353537,Cornborough Road,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
353537,Cornborough Road,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
353537,Cornborough Road,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
353537,Cornborough Road,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
353537,Cornborough Road,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.38
353537,Cornborough Road,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.08
353537,Cornborough Road,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.33
353537,Cornborough Road,2024-01-13T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
353537,Cornborough Road,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
353537,Cornborough Road,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.1
353537,Cornborough Road,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
353537,Cornborough Road,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,13.9
353537,Cornborough Road,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353537,Cornborough Road,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
353537,Cornborough Road,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
353537,Cornborough Road,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
353537,Cornborough Road,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
353537,Cornborough Road,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
353537,Cornborough Road,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
353537,Cornborough Road,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
353537,Cornborough Road,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.62
353537,Cornborough Road,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.28
353537,Cornborough Road,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.12
353537,Cornborough Road,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
353537,Cornborough Road,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
353537,Cornborough Road,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
353537,Cornborough Road,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
353537,Cornborough Road,2024-01-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
353537,Cornborough Road,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
353537,Cornborough Road,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.02
353537,Cornborough Road,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
353537,Cornborough Road,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.87
353537,Cornborough Road,2024-01-13T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
353537,Cornborough Road,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
353537,Cornborough Road,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
353537,Cornborough Road,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
353537,Cornborough Road,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
353537,Cornborough Road,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
353537,Cornborough Road,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
353537,Cornborough Road,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.27
353537,Cornborough Road,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.56
353537,Cornborough Road,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.64
353537,Cornborough Road,2024-01-13T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
353537,Cornborough Road,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
353537,Cornborough Road,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.1
353537,Cornborough Road,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
353537,Cornborough Road,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,13.9
353537,Cornborough Road,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
353537,Cornborough Road,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
353537,Cornborough Road,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
353537,Cornborough Road,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
353537,Cornborough Road,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
353537,Cornborough Road,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
353537,Cornborough Road,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
353537,Cornborough Road,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.23
353537,Cornborough Road,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.58
353537,Cornborough Road,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.54
353537,Cornborough Road,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
353537,Cornborough Road,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
353537,Cornborough Road,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
353537,Cornborough Road,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
353537,Cornborough Road,2024-01-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
353537,Cornborough Road,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
353537,Cornborough Road,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
353537,Cornborough Road,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.35
353537,Cornborough Road,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
353537,Cornborough Road,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
353537,Cornborough Road,2024-01-13T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
353537,Cornborough Road,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
353537,Cornborough Road,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
353537,Cornborough Road,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
353537,Cornborough Road,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
353537,Cornborough Road,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
353537,Cornborough Road,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.41
353537,Cornborough Road,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.15
353537,Cornborough Road,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.19
353537,Cornborough Road,2024-01-13T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
353537,Cornborough Road,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
353537,Cornborough Road,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.7
353537,Cornborough Road,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
