Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,13.9
353537,Cornborough Road,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
353537,Cornborough Road,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
353537,Cornborough Road,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
353537,Cornborough Road,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
353537,Cornborough Road,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
353537,Cornborough Road,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
353537,Cornborough Road,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
353537,Cornborough Road,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
353537,Cornborough Road,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.7
353537,Cornborough Road,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.24
353537,Cornborough Road,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.6
353537,Cornborough Road,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
353537,Cornborough Road,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
353537,Cornborough Road,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
353537,Cornborough Road,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
353537,Cornborough Road,2024-01-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
353537,Cornborough Road,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
353537,Cornborough Road,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.53
353537,Cornborough Road,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
353537,Cornborough Road,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
353537,Cornborough Road,2024-01-13T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
353537,Cornborough Road,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
353537,Cornborough Road,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
353537,Cornborough Road,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
353537,Cornborough Road,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
353537,Cornborough Road,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
353537,Cornborough Road,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.42
353537,Cornborough Road,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.1
353537,Cornborough Road,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.67
353537,Cornborough Road,2024-01-13T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
353537,Cornborough Road,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
353537,Cornborough Road,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
353537,Cornborough Road,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
353537,Cornborough Road,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,13.9
353537,Cornborough Road,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
353537,Cornborough Road,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
353537,Cornborough Road,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
353537,Cornborough Road,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
353537,Cornborough Road,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
353537,Cornborough Road,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
353537,Cornborough Road,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
353537,Cornborough Road,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
353537,Cornborough Road,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.9
353537,Cornborough Road,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.66
353537,Cornborough Road,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.91
353537,Cornborough Road,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
353537,Cornborough Road,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
353537,Cornborough Road,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
353537,Cornborough Road,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
353537,Cornborough Road,2024-01-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
353537,Cornborough Road,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
353537,Cornborough Road,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.93
353537,Cornborough Road,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
353537,Cornborough Road,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.23
353537,Cornborough Road,2024-01-13T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
353537,Cornborough Road,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
353537,Cornborough Road,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
353537,Cornborough Road,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
353537,Cornborough Road,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
353537,Cornborough Road,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
353537,Cornborough Road,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
353537,Cornborough Road,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.19
353537,Cornborough Road,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.35
353537,Cornborough Road,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.43
353537,Cornborough Road,2024-01-13T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
353537,Cornborough Road,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
353537,Cornborough Road,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
353537,Cornborough Road,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
353537,Cornborough Road,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,14.0
353537,Cornborough Road,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
353537,Cornborough Road,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
353537,Cornborough Road,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
353537,Cornborough Road,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
353537,Cornborough Road,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
353537,Cornborough Road,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
353537,Cornborough Road,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
353537,Cornborough Road,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.08
353537,Cornborough Road,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.65
353537,Cornborough Road,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.68
353537,Cornborough Road,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
353537,Cornborough Road,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
353537,Cornborough Road,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
353537,Cornborough Road,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
353537,Cornborough Road,2024-01-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
353537,Cornborough Road,2024-01-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
353537,Cornborough Road,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
353537,Cornborough Road,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
353537,Cornborough Road,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.33
353537,Cornborough Road,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.19
353537,Cornborough Road,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
353537,Cornborough Road,2024-01-13T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
353537,Cornborough Road,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
353537,Cornborough Road,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
353537,Cornborough Road,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
353537,Cornborough Road,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
353537,Cornborough Road,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
353537,Cornborough Road,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.92
353537,Cornborough Road,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.64
353537,Cornborough Road,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.28
353537,Cornborough Road,2024-01-13T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
353537,Cornborough Road,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
353537,Cornborough Road,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.7
353537,Cornborough Road,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
353537,Cornborough Road,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,14.0
353537,Cornborough Road,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
353537,Cornborough Road,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
353537,Cornborough Road,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
353537,Cornborough Road,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
353537,Cornborough Road,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
353537,Cornborough Road,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
353537,Cornborough Road,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
353537,Cornborough Road,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.2
353537,Cornborough Road,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.83
353537,Cornborough Road,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.76
353537,Cornborough Road,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
353537,Cornborough Road,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
353537,Cornborough Road,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
353537,Cornborough Road,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
353537,Cornborough Road,2024-01-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
353537,Cornborough Road,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
353537,Cornborough Road,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
353537,Cornborough Road,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.67
353537,Cornborough Road,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.1
353537,Cornborough Road,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
353537,Cornborough Road,2024-01-13T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
353537,Cornborough Road,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
353537,Cornborough Road,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
353537,Cornborough Road,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
353537,Cornborough Road,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
353537,Cornborough Road,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.51
353537,Cornborough Road,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.44
353537,Cornborough Road,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.39
353537,Cornborough Road,2024-01-13T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
353537,Cornborough Road,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
353537,Cornborough Road,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
353537,Cornborough Road,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
353537,Cornborough Road,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,14.0
353537,Cornborough Road,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
353537,Cornborough Road,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
353537,Cornborough Road,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
353537,Cornborough Road,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
353537,Cornborough Road,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
353537,Cornborough Road,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
353537,Cornborough Road,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
353537,Cornborough Road,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
353537,Cornborough Road,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.13
353537,Cornborough Road,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.53
353537,Cornborough Road,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.75
353537,Cornborough Road,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
353537,Cornborough Road,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
353537,Cornborough Road,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
353537,Cornborough Road,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
353537,Cornborough Road,2024-01-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
353537,Cornborough Road,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
353537,Cornborough Road,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
353537,Cornborough Road,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.8
353537,Cornborough Road,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
353537,Cornborough Road,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
353537,Cornborough Road,2024-01-13T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
353537,Cornborough Road,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
353537,Cornborough Road,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
353537,Cornborough Road,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
353537,Cornborough Road,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
353537,Cornborough Road,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.73
353537,Cornborough Road,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.9
353537,Cornborough Road,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.48
353537,Cornborough Road,2024-01-13T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
353537,Cornborough Road,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
353537,Cornborough Road,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
353537,Cornborough Road,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
353537,Cornborough Road,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,14.0
353537,Cornborough Road,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
353537,Cornborough Road,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
353537,Cornborough Road,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
353537,Cornborough Road,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
353537,Cornborough Road,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
353537,Cornborough Road,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
353537,Cornborough Road,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
353537,Cornborough Road,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
353537,Cornborough Road,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.47
353537,Cornborough Road,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.9
353537,Cornborough Road,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.79
353537,Cornborough Road,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
353537,Cornborough Road,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
353537,Cornborough Road,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
353537,Cornborough Road,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
353537,Cornborough Road,2024-01-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
353537,Cornborough Road,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
353537,Cornborough Road,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
353537,Cornborough Road,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.36
353537,Cornborough Road,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.98
353537,Cornborough Road,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
353537,Cornborough Road,2024-01-13T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
353537,Cornborough Road,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
353537,Cornborough Road,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
353537,Cornborough Road,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
353537,Cornborough Road,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
353537,Cornborough Road,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
353537,Cornborough Road,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
353537,Cornborough Road,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
353537,Cornborough Road,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.21
353537,Cornborough Road,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.07
353537,Cornborough Road,2024-01-13T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
353537,Cornborough Road,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
353537,Cornborough Road,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
353537,Cornborough Road,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
353537,Cornborough Road,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,14.0
353537,Cornborough Road,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
353537,Cornborough Road,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
353537,Cornborough Road,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
353537,Cornborough Road,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
353537,Cornborough Road,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
353537,Cornborough Road,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
353537,Cornborough Road,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
353537,Cornborough Road,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
353537,Cornborough Road,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.29
353537,Cornborough Road,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.19
353537,Cornborough Road,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.8
353537,Cornborough Road,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
353537,Cornborough Road,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
353537,Cornborough Road,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
353537,Cornborough Road,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
353537,Cornborough Road,2024-01-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
353537,Cornborough Road,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
353537,Cornborough Road,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
353537,Cornborough Road,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
353537,Cornborough Road,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
353537,Cornborough Road,2024-01-13T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
353537,Cornborough Road,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
353537,Cornborough Road,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
353537,Cornborough Road,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
353537,Cornborough Road,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
353537,Cornborough Road,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.77
353537,Cornborough Road,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.16
353537,Cornborough Road,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.57
353537,Cornborough Road,2024-01-13T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
353537,Cornborough Road,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
353537,Cornborough Road,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
353537,Cornborough Road,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
353537,Cornborough Road,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,14.0
353537,Cornborough Road,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
353537,Cornborough Road,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
353537,Cornborough Road,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
353537,Cornborough Road,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
353537,Cornborough Road,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
353537,Cornborough Road,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
353537,Cornborough Road,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
353537,Cornborough Road,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.27
353537,Cornborough Road,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.13
353537,Cornborough Road,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.74
353537,Cornborough Road,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
353537,Cornborough Road,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
353537,Cornborough Road,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
353537,Cornborough Road,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
353537,Cornborough Road,2024-01-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
353537,Cornborough Road,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
353537,Cornborough Road,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
353537,Cornborough Road,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.4
353537,Cornborough Road,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
353537,Cornborough Road,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
353537,Cornborough Road,2024-01-13T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
353537,Cornborough Road,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
353537,Cornborough Road,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
353537,Cornborough Road,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
353537,Cornborough Road,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
353537,Cornborough Road,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
353537,Cornborough Road,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.01
353537,Cornborough Road,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.72
353537,Cornborough Road,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.1
353537,Cornborough Road,2024-01-13T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
353537,Cornborough Road,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
353537,Cornborough Road,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
353537,Cornborough Road,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
353537,Cornborough Road,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,14.1
353537,Cornborough Road,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
353537,Cornborough Road,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
353537,Cornborough Road,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
353537,Cornborough Road,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
353537,Cornborough Road,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
353537,Cornborough Road,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
353537,Cornborough Road,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
353537,Cornborough Road,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
353537,Cornborough Road,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
353537,Cornborough Road,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.35
353537,Cornborough Road,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.28
353537,Cornborough Road,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.71
353537,Cornborough Road,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
353537,Cornborough Road,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
353537,Cornborough Road,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
353537,Cornborough Road,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
353537,Cornborough Road,2024-01-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
353537,Cornborough Road,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
353537,Cornborough Road,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
353537,Cornborough Road,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.77
353537,Cornborough Road,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
353537,Cornborough Road,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
353537,Cornborough Road,2024-01-13T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
353537,Cornborough Road,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
353537,Cornborough Road,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
353537,Cornborough Road,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
353537,Cornborough Road,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
353537,Cornborough Road,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
353537,Cornborough Road,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.2
353537,Cornborough Road,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.75
353537,Cornborough Road,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
353537,Cornborough Road,2024-01-13T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
353537,Cornborough Road,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
353537,Cornborough Road,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
353537,Cornborough Road,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
353537,Cornborough Road,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,14.1
353537,Cornborough Road,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
353537,Cornborough Road,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
353537,Cornborough Road,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
353537,Cornborough Road,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
353537,Cornborough Road,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
353537,Cornborough Road,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
353537,Cornborough Road,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
353537,Cornborough Road,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
353537,Cornborough Road,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.89
353537,Cornborough Road,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.19
353537,Cornborough Road,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.24
353537,Cornborough Road,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
353537,Cornborough Road,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
353537,Cornborough Road,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
353537,Cornborough Road,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
353537,Cornborough Road,2024-01-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
