Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
353537,Cornborough Road,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
353537,Cornborough Road,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.36
353537,Cornborough Road,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
353537,Cornborough Road,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
353537,Cornborough Road,2024-01-13T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
353537,Cornborough Road,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
353537,Cornborough Road,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
353537,Cornborough Road,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
353537,Cornborough Road,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
353537,Cornborough Road,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.07
353537,Cornborough Road,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.55
353537,Cornborough Road,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
353537,Cornborough Road,2024-01-13T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
353537,Cornborough Road,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
353537,Cornborough Road,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
353537,Cornborough Road,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
353537,Cornborough Road,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,14.1
353537,Cornborough Road,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
353537,Cornborough Road,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
353537,Cornborough Road,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
353537,Cornborough Road,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
353537,Cornborough Road,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
353537,Cornborough Road,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
353537,Cornborough Road,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
353537,Cornborough Road,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.38
353537,Cornborough Road,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.77
353537,Cornborough Road,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.7
353537,Cornborough Road,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
353537,Cornborough Road,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
353537,Cornborough Road,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
353537,Cornborough Road,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
353537,Cornborough Road,2024-01-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
353537,Cornborough Road,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
353537,Cornborough Road,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
353537,Cornborough Road,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
353537,Cornborough Road,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
353537,Cornborough Road,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
353537,Cornborough Road,2024-01-13T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
353537,Cornborough Road,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
353537,Cornborough Road,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
353537,Cornborough Road,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
353537,Cornborough Road,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
353537,Cornborough Road,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
353537,Cornborough Road,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
353537,Cornborough Road,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
353537,Cornborough Road,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
353537,Cornborough Road,2024-01-13T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
353537,Cornborough Road,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
353537,Cornborough Road,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
353537,Cornborough Road,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
353537,Cornborough Road,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,14.1
353537,Cornborough Road,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
353537,Cornborough Road,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
353537,Cornborough Road,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
353537,Cornborough Road,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
353537,Cornborough Road,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
353537,Cornborough Road,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
353537,Cornborough Road,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
353537,Cornborough Road,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
353537,Cornborough Road,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.55
353537,Cornborough Road,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.52
353537,Cornborough Road,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.89
353537,Cornborough Road,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
353537,Cornborough Road,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
353537,Cornborough Road,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
353537,Cornborough Road,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
353537,Cornborough Road,2024-01-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
353537,Cornborough Road,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
353537,Cornborough Road,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
353537,Cornborough Road,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
353537,Cornborough Road,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
353537,Cornborough Road,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
353537,Cornborough Road,2024-01-13T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
353537,Cornborough Road,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
353537,Cornborough Road,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
353537,Cornborough Road,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
353537,Cornborough Road,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
353537,Cornborough Road,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
353537,Cornborough Road,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.86
353537,Cornborough Road,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.14
353537,Cornborough Road,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
353537,Cornborough Road,2024-01-13T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
353537,Cornborough Road,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
353537,Cornborough Road,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
353537,Cornborough Road,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
353537,Cornborough Road,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,14.1
353537,Cornborough Road,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
353537,Cornborough Road,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
353537,Cornborough Road,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
353537,Cornborough Road,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
353537,Cornborough Road,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
353537,Cornborough Road,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
353537,Cornborough Road,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
353537,Cornborough Road,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
353537,Cornborough Road,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.45
353537,Cornborough Road,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
353537,Cornborough Road,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.31
353537,Cornborough Road,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
353537,Cornborough Road,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
353537,Cornborough Road,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
353537,Cornborough Road,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
353537,Cornborough Road,2024-01-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
353537,Cornborough Road,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
353537,Cornborough Road,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
353537,Cornborough Road,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
353537,Cornborough Road,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
353537,Cornborough Road,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
353537,Cornborough Road,2024-01-13T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
353537,Cornborough Road,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
353537,Cornborough Road,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
353537,Cornborough Road,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
353537,Cornborough Road,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
353537,Cornborough Road,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
353537,Cornborough Road,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.93
353537,Cornborough Road,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.2
353537,Cornborough Road,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
353537,Cornborough Road,2024-01-13T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
353537,Cornborough Road,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
353537,Cornborough Road,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
353537,Cornborough Road,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
353537,Cornborough Road,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,14.2
353537,Cornborough Road,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
353537,Cornborough Road,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
353537,Cornborough Road,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
353537,Cornborough Road,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
353537,Cornborough Road,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
353537,Cornborough Road,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
353537,Cornborough Road,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
353537,Cornborough Road,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
353537,Cornborough Road,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
353537,Cornborough Road,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.72
353537,Cornborough Road,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.64
353537,Cornborough Road,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.36
353537,Cornborough Road,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
353537,Cornborough Road,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
353537,Cornborough Road,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
353537,Cornborough Road,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
353537,Cornborough Road,2024-01-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-13T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-13T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
353537,Cornborough Road,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
353537,Cornborough Road,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
353537,Cornborough Road,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
353537,Cornborough Road,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
353537,Cornborough Road,2024-01-13T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
353537,Cornborough Road,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
353537,Cornborough Road,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
353537,Cornborough Road,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
353537,Cornborough Road,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
353537,Cornborough Road,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
353537,Cornborough Road,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
353537,Cornborough Road,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.67
353537,Cornborough Road,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.75
353537,Cornborough Road,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
353537,Cornborough Road,2024-01-13T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
353537,Cornborough Road,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
353537,Cornborough Road,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
353537,Cornborough Road,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
353537,Cornborough Road,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,14.3
353537,Cornborough Road,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
353537,Cornborough Road,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
353537,Cornborough Road,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
353537,Cornborough Road,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
353537,Cornborough Road,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
353537,Cornborough Road,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
353537,Cornborough Road,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
353537,Cornborough Road,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
353537,Cornborough Road,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.97
353537,Cornborough Road,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.99
353537,Cornborough Road,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.56
353537,Cornborough Road,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
353537,Cornborough Road,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
353537,Cornborough Road,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
353537,Cornborough Road,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
353537,Cornborough Road,2024-01-13T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-13T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-13T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
353537,Cornborough Road,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
353537,Cornborough Road,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
353537,Cornborough Road,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
353537,Cornborough Road,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
353537,Cornborough Road,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
353537,Cornborough Road,2024-01-13T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
353537,Cornborough Road,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
353537,Cornborough Road,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
353537,Cornborough Road,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
353537,Cornborough Road,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
353537,Cornborough Road,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
353537,Cornborough Road,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
353537,Cornborough Road,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.68
353537,Cornborough Road,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.02
353537,Cornborough Road,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
353537,Cornborough Road,2024-01-13T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
353537,Cornborough Road,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
353537,Cornborough Road,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
353537,Cornborough Road,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
353537,Cornborough Road,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,14.3
353537,Cornborough Road,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
353537,Cornborough Road,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
353537,Cornborough Road,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
353537,Cornborough Road,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
353537,Cornborough Road,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
353537,Cornborough Road,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
353537,Cornborough Road,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
353537,Cornborough Road,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.76
353537,Cornborough Road,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.63
353537,Cornborough Road,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.99
353537,Cornborough Road,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
353537,Cornborough Road,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
353537,Cornborough Road,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
353537,Cornborough Road,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
353537,Cornborough Road,2024-01-13T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-13T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-13T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.23
353537,Cornborough Road,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
353537,Cornborough Road,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
353537,Cornborough Road,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
353537,Cornborough Road,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
353537,Cornborough Road,2024-01-13T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
353537,Cornborough Road,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
353537,Cornborough Road,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
353537,Cornborough Road,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
353537,Cornborough Road,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
353537,Cornborough Road,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
353537,Cornborough Road,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.71
353537,Cornborough Road,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.51
353537,Cornborough Road,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
353537,Cornborough Road,2024-01-13T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
353537,Cornborough Road,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
353537,Cornborough Road,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
353537,Cornborough Road,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
353537,Cornborough Road,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,14.3
353537,Cornborough Road,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
353537,Cornborough Road,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
353537,Cornborough Road,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
353537,Cornborough Road,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
353537,Cornborough Road,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
353537,Cornborough Road,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
353537,Cornborough Road,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
353537,Cornborough Road,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.66
353537,Cornborough Road,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.65
353537,Cornborough Road,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.06
353537,Cornborough Road,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
353537,Cornborough Road,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
353537,Cornborough Road,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
353537,Cornborough Road,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
353537,Cornborough Road,2024-01-13T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-13T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-13T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
353537,Cornborough Road,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
353537,Cornborough Road,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
353537,Cornborough Road,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
353537,Cornborough Road,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
353537,Cornborough Road,2024-01-13T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
353537,Cornborough Road,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
353537,Cornborough Road,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
353537,Cornborough Road,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
353537,Cornborough Road,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
353537,Cornborough Road,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
353537,Cornborough Road,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
353537,Cornborough Road,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.47
353537,Cornborough Road,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
353537,Cornborough Road,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
353537,Cornborough Road,2024-01-13T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
353537,Cornborough Road,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
353537,Cornborough Road,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
353537,Cornborough Road,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
353537,Cornborough Road,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,14.3
353537,Cornborough Road,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
353537,Cornborough Road,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
353537,Cornborough Road,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
353537,Cornborough Road,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
353537,Cornborough Road,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
353537,Cornborough Road,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
353537,Cornborough Road,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
353537,Cornborough Road,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.56
353537,Cornborough Road,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.68
353537,Cornborough Road,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.08
353537,Cornborough Road,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
353537,Cornborough Road,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
353537,Cornborough Road,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
353537,Cornborough Road,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
353537,Cornborough Road,2024-01-13T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-13T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-13T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
353537,Cornborough Road,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
353537,Cornborough Road,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
353537,Cornborough Road,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
353537,Cornborough Road,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
353537,Cornborough Road,2024-01-13T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
353537,Cornborough Road,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
353537,Cornborough Road,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
353537,Cornborough Road,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
353537,Cornborough Road,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
353537,Cornborough Road,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.2
353537,Cornborough Road,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
353537,Cornborough Road,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
353537,Cornborough Road,2024-01-13T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
353537,Cornborough Road,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
353537,Cornborough Road,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
353537,Cornborough Road,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
353537,Cornborough Road,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,14.3
353537,Cornborough Road,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
353537,Cornborough Road,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
353537,Cornborough Road,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
353537,Cornborough Road,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
353537,Cornborough Road,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
353537,Cornborough Road,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
353537,Cornborough Road,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
353537,Cornborough Road,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.92
353537,Cornborough Road,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.2
353537,Cornborough Road,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.28
353537,Cornborough Road,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
353537,Cornborough Road,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
353537,Cornborough Road,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
353537,Cornborough Road,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
353537,Cornborough Road,2024-01-13T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-13T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-13T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
353537,Cornborough Road,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
353537,Cornborough Road,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
353537,Cornborough Road,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
353537,Cornborough Road,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
353537,Cornborough Road,2024-01-13T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
353537,Cornborough Road,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
353537,Cornborough Road,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
353537,Cornborough Road,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
353537,Cornborough Road,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
353537,Cornborough Road,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
353537,Cornborough Road,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.71
353537,Cornborough Road,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.36
353537,Cornborough Road,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
353537,Cornborough Road,2024-01-13T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
353537,Cornborough Road,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
353537,Cornborough Road,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
353537,Cornborough Road,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
353537,Cornborough Road,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,14.4
353537,Cornborough Road,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
