Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
353537,Cornborough Road,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
353537,Cornborough Road,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
353537,Cornborough Road,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
353537,Cornborough Road,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
353537,Cornborough Road,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
353537,Cornborough Road,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.88
353537,Cornborough Road,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.38
353537,Cornborough Road,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.51
353537,Cornborough Road,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
353537,Cornborough Road,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
353537,Cornborough Road,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
353537,Cornborough Road,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
353537,Cornborough Road,2024-01-13T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-13T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-13T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
353537,Cornborough Road,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
353537,Cornborough Road,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
353537,Cornborough Road,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
353537,Cornborough Road,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
353537,Cornborough Road,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
353537,Cornborough Road,2024-01-13T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
353537,Cornborough Road,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
353537,Cornborough Road,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
353537,Cornborough Road,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
353537,Cornborough Road,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
353537,Cornborough Road,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
353537,Cornborough Road,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
353537,Cornborough Road,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.41
353537,Cornborough Road,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
353537,Cornborough Road,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
353537,Cornborough Road,2024-01-13T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
353537,Cornborough Road,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
353537,Cornborough Road,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
353537,Cornborough Road,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
353537,Cornborough Road,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,14.4
353537,Cornborough Road,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
353537,Cornborough Road,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
353537,Cornborough Road,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
353537,Cornborough Road,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
353537,Cornborough Road,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
353537,Cornborough Road,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
353537,Cornborough Road,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
353537,Cornborough Road,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
353537,Cornborough Road,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
353537,Cornborough Road,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.31
353537,Cornborough Road,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.47
353537,Cornborough Road,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.59
353537,Cornborough Road,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
353537,Cornborough Road,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
353537,Cornborough Road,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
353537,Cornborough Road,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
353537,Cornborough Road,2024-01-13T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-13T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-13T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-13T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.29
353537,Cornborough Road,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
353537,Cornborough Road,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
353537,Cornborough Road,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
353537,Cornborough Road,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
353537,Cornborough Road,2024-01-13T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
353537,Cornborough Road,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
353537,Cornborough Road,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
353537,Cornborough Road,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
353537,Cornborough Road,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
353537,Cornborough Road,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.3
353537,Cornborough Road,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.4
353537,Cornborough Road,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
353537,Cornborough Road,2024-01-13T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
353537,Cornborough Road,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
353537,Cornborough Road,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
353537,Cornborough Road,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
353537,Cornborough Road,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,14.4
353537,Cornborough Road,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
353537,Cornborough Road,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
353537,Cornborough Road,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
353537,Cornborough Road,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
353537,Cornborough Road,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
353537,Cornborough Road,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
353537,Cornborough Road,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
353537,Cornborough Road,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.78
353537,Cornborough Road,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.08
353537,Cornborough Road,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.37
353537,Cornborough Road,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
353537,Cornborough Road,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
353537,Cornborough Road,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
353537,Cornborough Road,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
353537,Cornborough Road,2024-01-13T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-13T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-13T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
353537,Cornborough Road,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
353537,Cornborough Road,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
353537,Cornborough Road,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
353537,Cornborough Road,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
353537,Cornborough Road,2024-01-13T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
353537,Cornborough Road,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
353537,Cornborough Road,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
353537,Cornborough Road,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
353537,Cornborough Road,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
353537,Cornborough Road,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
353537,Cornborough Road,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
353537,Cornborough Road,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.49
353537,Cornborough Road,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
353537,Cornborough Road,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
353537,Cornborough Road,2024-01-13T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
353537,Cornborough Road,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
353537,Cornborough Road,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
353537,Cornborough Road,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
353537,Cornborough Road,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,14.5
353537,Cornborough Road,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
353537,Cornborough Road,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
353537,Cornborough Road,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
353537,Cornborough Road,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
353537,Cornborough Road,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
353537,Cornborough Road,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
353537,Cornborough Road,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
353537,Cornborough Road,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.31
353537,Cornborough Road,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.23
353537,Cornborough Road,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.75
353537,Cornborough Road,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
353537,Cornborough Road,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
353537,Cornborough Road,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
353537,Cornborough Road,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
353537,Cornborough Road,2024-01-13T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-13T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-13T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
353537,Cornborough Road,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
353537,Cornborough Road,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
353537,Cornborough Road,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
353537,Cornborough Road,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
353537,Cornborough Road,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
353537,Cornborough Road,2024-01-13T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
353537,Cornborough Road,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
353537,Cornborough Road,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
353537,Cornborough Road,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
353537,Cornborough Road,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
353537,Cornborough Road,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
353537,Cornborough Road,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
353537,Cornborough Road,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
353537,Cornborough Road,2024-01-13T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
353537,Cornborough Road,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
353537,Cornborough Road,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
353537,Cornborough Road,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
353537,Cornborough Road,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,14.5
353537,Cornborough Road,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
353537,Cornborough Road,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
353537,Cornborough Road,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
353537,Cornborough Road,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
353537,Cornborough Road,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
353537,Cornborough Road,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
353537,Cornborough Road,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
353537,Cornborough Road,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.08
353537,Cornborough Road,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.04
353537,Cornborough Road,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.82
353537,Cornborough Road,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
353537,Cornborough Road,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
353537,Cornborough Road,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
353537,Cornborough Road,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
353537,Cornborough Road,2024-01-13T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-13T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-13T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
353537,Cornborough Road,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
353537,Cornborough Road,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
353537,Cornborough Road,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
353537,Cornborough Road,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
353537,Cornborough Road,2024-01-13T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
353537,Cornborough Road,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
353537,Cornborough Road,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
353537,Cornborough Road,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
353537,Cornborough Road,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
353537,Cornborough Road,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
353537,Cornborough Road,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
353537,Cornborough Road,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.48
353537,Cornborough Road,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
353537,Cornborough Road,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
353537,Cornborough Road,2024-01-13T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
353537,Cornborough Road,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
353537,Cornborough Road,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
353537,Cornborough Road,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
353537,Cornborough Road,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,14.5
353537,Cornborough Road,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
353537,Cornborough Road,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
353537,Cornborough Road,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
353537,Cornborough Road,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
353537,Cornborough Road,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
353537,Cornborough Road,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
353537,Cornborough Road,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.16
353537,Cornborough Road,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.78
353537,Cornborough Road,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.11
353537,Cornborough Road,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
353537,Cornborough Road,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
353537,Cornborough Road,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
353537,Cornborough Road,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
353537,Cornborough Road,2024-01-13T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-13T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-13T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.29
353537,Cornborough Road,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
353537,Cornborough Road,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
353537,Cornborough Road,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
353537,Cornborough Road,2024-01-13T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
353537,Cornborough Road,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
353537,Cornborough Road,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
353537,Cornborough Road,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
353537,Cornborough Road,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
353537,Cornborough Road,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
353537,Cornborough Road,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
353537,Cornborough Road,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
353537,Cornborough Road,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
353537,Cornborough Road,2024-01-13T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
353537,Cornborough Road,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
353537,Cornborough Road,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
353537,Cornborough Road,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
353537,Cornborough Road,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,14.5
353537,Cornborough Road,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
353537,Cornborough Road,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
353537,Cornborough Road,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
353537,Cornborough Road,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
353537,Cornborough Road,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
353537,Cornborough Road,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
353537,Cornborough Road,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.3
353537,Cornborough Road,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.98
353537,Cornborough Road,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.36
353537,Cornborough Road,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
353537,Cornborough Road,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
353537,Cornborough Road,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
353537,Cornborough Road,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
353537,Cornborough Road,2024-01-13T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-13T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-13T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
353537,Cornborough Road,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
353537,Cornborough Road,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
353537,Cornborough Road,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
353537,Cornborough Road,2024-01-13T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
353537,Cornborough Road,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
353537,Cornborough Road,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
353537,Cornborough Road,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
353537,Cornborough Road,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
353537,Cornborough Road,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
353537,Cornborough Road,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.6
353537,Cornborough Road,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
353537,Cornborough Road,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
353537,Cornborough Road,2024-01-13T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
353537,Cornborough Road,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
353537,Cornborough Road,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
353537,Cornborough Road,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
353537,Cornborough Road,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,14.6
353537,Cornborough Road,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
353537,Cornborough Road,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
353537,Cornborough Road,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
353537,Cornborough Road,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
353537,Cornborough Road,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
353537,Cornborough Road,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
353537,Cornborough Road,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.09
353537,Cornborough Road,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.66
353537,Cornborough Road,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.96
353537,Cornborough Road,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
353537,Cornborough Road,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
353537,Cornborough Road,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
353537,Cornborough Road,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
353537,Cornborough Road,2024-01-13T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-13T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-13T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
353537,Cornborough Road,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
353537,Cornborough Road,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
353537,Cornborough Road,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
353537,Cornborough Road,2024-01-13T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
353537,Cornborough Road,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
353537,Cornborough Road,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
353537,Cornborough Road,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
353537,Cornborough Road,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
353537,Cornborough Road,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.79
353537,Cornborough Road,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
353537,Cornborough Road,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
353537,Cornborough Road,2024-01-13T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
353537,Cornborough Road,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
353537,Cornborough Road,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
353537,Cornborough Road,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
353537,Cornborough Road,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,14.6
353537,Cornborough Road,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
353537,Cornborough Road,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
353537,Cornborough Road,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
353537,Cornborough Road,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
353537,Cornborough Road,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
353537,Cornborough Road,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
353537,Cornborough Road,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
353537,Cornborough Road,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.52
353537,Cornborough Road,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.1
353537,Cornborough Road,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.04
353537,Cornborough Road,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
353537,Cornborough Road,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
353537,Cornborough Road,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
353537,Cornborough Road,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
353537,Cornborough Road,2024-01-13T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-13T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-13T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
353537,Cornborough Road,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
353537,Cornborough Road,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
353537,Cornborough Road,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
353537,Cornborough Road,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
353537,Cornborough Road,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.08
353537,Cornborough Road,2024-01-13T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
353537,Cornborough Road,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
353537,Cornborough Road,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
353537,Cornborough Road,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
353537,Cornborough Road,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
353537,Cornborough Road,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
353537,Cornborough Road,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.95
353537,Cornborough Road,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
353537,Cornborough Road,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
353537,Cornborough Road,2024-01-13T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
353537,Cornborough Road,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
353537,Cornborough Road,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
353537,Cornborough Road,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
353537,Cornborough Road,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,14.6
353537,Cornborough Road,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
353537,Cornborough Road,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
353537,Cornborough Road,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
353537,Cornborough Road,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
353537,Cornborough Road,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
353537,Cornborough Road,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
353537,Cornborough Road,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
353537,Cornborough Road,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.73
353537,Cornborough Road,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.02
353537,Cornborough Road,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.97
353537,Cornborough Road,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
353537,Cornborough Road,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
353537,Cornborough Road,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
353537,Cornborough Road,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
353537,Cornborough Road,2024-01-13T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-13T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-13T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
