Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-13T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
353537,Cornborough Road,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
353537,Cornborough Road,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
353537,Cornborough Road,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
353537,Cornborough Road,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
353537,Cornborough Road,2024-01-13T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
353537,Cornborough Road,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
353537,Cornborough Road,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
353537,Cornborough Road,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
353537,Cornborough Road,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
353537,Cornborough Road,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
353537,Cornborough Road,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
353537,Cornborough Road,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
353537,Cornborough Road,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
353537,Cornborough Road,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
353537,Cornborough Road,2024-01-13T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
353537,Cornborough Road,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
353537,Cornborough Road,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
353537,Cornborough Road,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
353537,Cornborough Road,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,14.6
353537,Cornborough Road,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
353537,Cornborough Road,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
353537,Cornborough Road,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
353537,Cornborough Road,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
353537,Cornborough Road,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
353537,Cornborough Road,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
353537,Cornborough Road,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
353537,Cornborough Road,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
353537,Cornborough Road,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.33
353537,Cornborough Road,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.04
353537,Cornborough Road,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.14
353537,Cornborough Road,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
353537,Cornborough Road,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
353537,Cornborough Road,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
353537,Cornborough Road,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
353537,Cornborough Road,2024-01-13T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-13T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-13T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
353537,Cornborough Road,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
353537,Cornborough Road,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
353537,Cornborough Road,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
353537,Cornborough Road,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
353537,Cornborough Road,2024-01-13T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
353537,Cornborough Road,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
353537,Cornborough Road,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
353537,Cornborough Road,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
353537,Cornborough Road,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
353537,Cornborough Road,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
353537,Cornborough Road,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.35
353537,Cornborough Road,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
353537,Cornborough Road,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
353537,Cornborough Road,2024-01-13T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
353537,Cornborough Road,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
353537,Cornborough Road,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
353537,Cornborough Road,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
353537,Cornborough Road,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,14.7
353537,Cornborough Road,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
353537,Cornborough Road,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
353537,Cornborough Road,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
353537,Cornborough Road,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
353537,Cornborough Road,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
353537,Cornborough Road,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
353537,Cornborough Road,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
353537,Cornborough Road,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.53
353537,Cornborough Road,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.3
353537,Cornborough Road,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.71
353537,Cornborough Road,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
353537,Cornborough Road,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
353537,Cornborough Road,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
353537,Cornborough Road,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
353537,Cornborough Road,2024-01-13T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-13T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-13T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.23
353537,Cornborough Road,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
353537,Cornborough Road,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
353537,Cornborough Road,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
353537,Cornborough Road,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
353537,Cornborough Road,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
353537,Cornborough Road,2024-01-13T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
353537,Cornborough Road,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
353537,Cornborough Road,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
353537,Cornborough Road,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
353537,Cornborough Road,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
353537,Cornborough Road,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
353537,Cornborough Road,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
353537,Cornborough Road,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.69
353537,Cornborough Road,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
353537,Cornborough Road,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
353537,Cornborough Road,2024-01-13T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
353537,Cornborough Road,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
353537,Cornborough Road,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
353537,Cornborough Road,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
353537,Cornborough Road,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,14.8
353537,Cornborough Road,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
353537,Cornborough Road,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
353537,Cornborough Road,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
353537,Cornborough Road,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
353537,Cornborough Road,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
353537,Cornborough Road,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
353537,Cornborough Road,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.28
353537,Cornborough Road,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.14
353537,Cornborough Road,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.01
353537,Cornborough Road,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
353537,Cornborough Road,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
353537,Cornborough Road,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
353537,Cornborough Road,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
353537,Cornborough Road,2024-01-13T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-13T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-13T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
353537,Cornborough Road,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
353537,Cornborough Road,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
353537,Cornborough Road,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
353537,Cornborough Road,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
353537,Cornborough Road,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
353537,Cornborough Road,2024-01-13T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
353537,Cornborough Road,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
353537,Cornborough Road,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
353537,Cornborough Road,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
353537,Cornborough Road,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
353537,Cornborough Road,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
353537,Cornborough Road,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
353537,Cornborough Road,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
353537,Cornborough Road,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
353537,Cornborough Road,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
353537,Cornborough Road,2024-01-13T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
353537,Cornborough Road,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
353537,Cornborough Road,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
353537,Cornborough Road,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
353537,Cornborough Road,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,14.8
353537,Cornborough Road,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
353537,Cornborough Road,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
353537,Cornborough Road,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
353537,Cornborough Road,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
353537,Cornborough Road,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
353537,Cornborough Road,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
353537,Cornborough Road,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
353537,Cornborough Road,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.12
353537,Cornborough Road,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.79
353537,Cornborough Road,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.15
353537,Cornborough Road,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
353537,Cornborough Road,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
353537,Cornborough Road,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
353537,Cornborough Road,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
353537,Cornborough Road,2024-01-13T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-13T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-13T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
353537,Cornborough Road,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
353537,Cornborough Road,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
353537,Cornborough Road,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
353537,Cornborough Road,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
353537,Cornborough Road,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
353537,Cornborough Road,2024-01-13T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
353537,Cornborough Road,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
353537,Cornborough Road,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
353537,Cornborough Road,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
353537,Cornborough Road,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
353537,Cornborough Road,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
353537,Cornborough Road,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
353537,Cornborough Road,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
353537,Cornborough Road,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
353537,Cornborough Road,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
353537,Cornborough Road,2024-01-13T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
353537,Cornborough Road,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
353537,Cornborough Road,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
353537,Cornborough Road,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
353537,Cornborough Road,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,14.8
353537,Cornborough Road,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
353537,Cornborough Road,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
353537,Cornborough Road,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
353537,Cornborough Road,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
353537,Cornborough Road,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
353537,Cornborough Road,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
353537,Cornborough Road,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.72
353537,Cornborough Road,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.52
353537,Cornborough Road,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.77
353537,Cornborough Road,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
353537,Cornborough Road,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
353537,Cornborough Road,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
353537,Cornborough Road,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
353537,Cornborough Road,2024-01-13T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-13T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-13T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.33
353537,Cornborough Road,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
353537,Cornborough Road,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
353537,Cornborough Road,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
353537,Cornborough Road,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
353537,Cornborough Road,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
353537,Cornborough Road,2024-01-13T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
353537,Cornborough Road,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
353537,Cornborough Road,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
353537,Cornborough Road,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
353537,Cornborough Road,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
353537,Cornborough Road,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
353537,Cornborough Road,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
353537,Cornborough Road,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
353537,Cornborough Road,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
353537,Cornborough Road,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
353537,Cornborough Road,2024-01-13T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
353537,Cornborough Road,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
353537,Cornborough Road,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
353537,Cornborough Road,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
353537,Cornborough Road,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,14.8
353537,Cornborough Road,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
353537,Cornborough Road,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
353537,Cornborough Road,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
353537,Cornborough Road,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
353537,Cornborough Road,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
353537,Cornborough Road,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
353537,Cornborough Road,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.62
353537,Cornborough Road,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.96
353537,Cornborough Road,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.85
353537,Cornborough Road,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
353537,Cornborough Road,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
353537,Cornborough Road,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
353537,Cornborough Road,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
353537,Cornborough Road,2024-01-13T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-13T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-13T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
353537,Cornborough Road,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
353537,Cornborough Road,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
353537,Cornborough Road,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
353537,Cornborough Road,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
353537,Cornborough Road,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
353537,Cornborough Road,2024-01-13T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
353537,Cornborough Road,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
353537,Cornborough Road,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
353537,Cornborough Road,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
353537,Cornborough Road,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
353537,Cornborough Road,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
353537,Cornborough Road,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
353537,Cornborough Road,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
353537,Cornborough Road,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
353537,Cornborough Road,2024-01-13T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
353537,Cornborough Road,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
353537,Cornborough Road,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
353537,Cornborough Road,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
353537,Cornborough Road,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,14.9
353537,Cornborough Road,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
353537,Cornborough Road,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
353537,Cornborough Road,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
353537,Cornborough Road,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
353537,Cornborough Road,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
353537,Cornborough Road,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
353537,Cornborough Road,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
353537,Cornborough Road,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.52
353537,Cornborough Road,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.39
353537,Cornborough Road,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.5
353537,Cornborough Road,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
353537,Cornborough Road,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
353537,Cornborough Road,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
353537,Cornborough Road,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
353537,Cornborough Road,2024-01-13T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-13T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-13T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
353537,Cornborough Road,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
353537,Cornborough Road,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
353537,Cornborough Road,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
353537,Cornborough Road,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
353537,Cornborough Road,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.86
353537,Cornborough Road,2024-01-13T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
353537,Cornborough Road,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
353537,Cornborough Road,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
353537,Cornborough Road,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
353537,Cornborough Road,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
353537,Cornborough Road,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
353537,Cornborough Road,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
353537,Cornborough Road,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
353537,Cornborough Road,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
353537,Cornborough Road,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
353537,Cornborough Road,2024-01-13T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
353537,Cornborough Road,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
353537,Cornborough Road,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
353537,Cornborough Road,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
353537,Cornborough Road,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,14.9
353537,Cornborough Road,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
353537,Cornborough Road,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
353537,Cornborough Road,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
353537,Cornborough Road,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
353537,Cornborough Road,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
353537,Cornborough Road,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
353537,Cornborough Road,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
353537,Cornborough Road,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
353537,Cornborough Road,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.31
353537,Cornborough Road,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.75
353537,Cornborough Road,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.8
353537,Cornborough Road,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
353537,Cornborough Road,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
353537,Cornborough Road,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
353537,Cornborough Road,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
353537,Cornborough Road,2024-01-13T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-13T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-13T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
353537,Cornborough Road,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
353537,Cornborough Road,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
353537,Cornborough Road,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
353537,Cornborough Road,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
353537,Cornborough Road,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
353537,Cornborough Road,2024-01-13T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
353537,Cornborough Road,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
353537,Cornborough Road,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
353537,Cornborough Road,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
353537,Cornborough Road,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
353537,Cornborough Road,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
353537,Cornborough Road,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
353537,Cornborough Road,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
353537,Cornborough Road,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
353537,Cornborough Road,2024-01-13T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
353537,Cornborough Road,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
353537,Cornborough Road,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
353537,Cornborough Road,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
353537,Cornborough Road,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,14.9
353537,Cornborough Road,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
353537,Cornborough Road,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
353537,Cornborough Road,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
353537,Cornborough Road,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
353537,Cornborough Road,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
353537,Cornborough Road,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
353537,Cornborough Road,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
353537,Cornborough Road,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
353537,Cornborough Road,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.81
353537,Cornborough Road,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.33
353537,Cornborough Road,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.11
353537,Cornborough Road,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
353537,Cornborough Road,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
353537,Cornborough Road,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
353537,Cornborough Road,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
353537,Cornborough Road,2024-01-13T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-13T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-13T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
353537,Cornborough Road,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
353537,Cornborough Road,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
353537,Cornborough Road,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
353537,Cornborough Road,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
353537,Cornborough Road,2024-01-13T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
353537,Cornborough Road,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
353537,Cornborough Road,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
353537,Cornborough Road,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
353537,Cornborough Road,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
353537,Cornborough Road,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
353537,Cornborough Road,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
353537,Cornborough Road,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
353537,Cornborough Road,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
353537,Cornborough Road,2024-01-13T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
353537,Cornborough Road,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
353537,Cornborough Road,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
353537,Cornborough Road,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
353537,Cornborough Road,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,15.0
353537,Cornborough Road,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
353537,Cornborough Road,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
353537,Cornborough Road,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
