Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
353537,Cornborough Road,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
353537,Cornborough Road,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
353537,Cornborough Road,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
353537,Cornborough Road,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.52
353537,Cornborough Road,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.56
353537,Cornborough Road,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.2
353537,Cornborough Road,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
353537,Cornborough Road,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
353537,Cornborough Road,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
353537,Cornborough Road,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
353537,Cornborough Road,2024-01-13T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-13T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-13T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
353537,Cornborough Road,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
353537,Cornborough Road,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
353537,Cornborough Road,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
353537,Cornborough Road,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
353537,Cornborough Road,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
353537,Cornborough Road,2024-01-13T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
353537,Cornborough Road,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
353537,Cornborough Road,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
353537,Cornborough Road,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
353537,Cornborough Road,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
353537,Cornborough Road,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
353537,Cornborough Road,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
353537,Cornborough Road,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
353537,Cornborough Road,2024-01-13T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
353537,Cornborough Road,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
353537,Cornborough Road,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
353537,Cornborough Road,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
353537,Cornborough Road,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,15.0
353537,Cornborough Road,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
353537,Cornborough Road,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
353537,Cornborough Road,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
353537,Cornborough Road,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
353537,Cornborough Road,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
353537,Cornborough Road,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
353537,Cornborough Road,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
353537,Cornborough Road,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
353537,Cornborough Road,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.32
353537,Cornborough Road,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.1
353537,Cornborough Road,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.38
353537,Cornborough Road,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
353537,Cornborough Road,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
353537,Cornborough Road,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
353537,Cornborough Road,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
353537,Cornborough Road,2024-01-13T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-13T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-13T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
353537,Cornborough Road,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
353537,Cornborough Road,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
353537,Cornborough Road,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
353537,Cornborough Road,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
353537,Cornborough Road,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
353537,Cornborough Road,2024-01-13T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
353537,Cornborough Road,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
353537,Cornborough Road,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
353537,Cornborough Road,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
353537,Cornborough Road,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
353537,Cornborough Road,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
353537,Cornborough Road,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
353537,Cornborough Road,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
353537,Cornborough Road,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
353537,Cornborough Road,2024-01-13T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
353537,Cornborough Road,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
353537,Cornborough Road,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
353537,Cornborough Road,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
353537,Cornborough Road,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,15.0
353537,Cornborough Road,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
353537,Cornborough Road,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
353537,Cornborough Road,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
353537,Cornborough Road,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
353537,Cornborough Road,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
353537,Cornborough Road,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
353537,Cornborough Road,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
353537,Cornborough Road,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.56
353537,Cornborough Road,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.69
353537,Cornborough Road,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.23
353537,Cornborough Road,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
353537,Cornborough Road,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
353537,Cornborough Road,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
353537,Cornborough Road,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
353537,Cornborough Road,2024-01-13T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-13T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-13T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
353537,Cornborough Road,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
353537,Cornborough Road,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
353537,Cornborough Road,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
353537,Cornborough Road,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
353537,Cornborough Road,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.58
353537,Cornborough Road,2024-01-13T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
353537,Cornborough Road,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
353537,Cornborough Road,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
353537,Cornborough Road,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
353537,Cornborough Road,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
353537,Cornborough Road,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
353537,Cornborough Road,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
353537,Cornborough Road,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
353537,Cornborough Road,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
353537,Cornborough Road,2024-01-13T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
353537,Cornborough Road,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
353537,Cornborough Road,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
353537,Cornborough Road,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
353537,Cornborough Road,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,15.1
353537,Cornborough Road,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
353537,Cornborough Road,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
353537,Cornborough Road,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
353537,Cornborough Road,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
353537,Cornborough Road,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
353537,Cornborough Road,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
353537,Cornborough Road,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
353537,Cornborough Road,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
353537,Cornborough Road,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.7
353537,Cornborough Road,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.49
353537,Cornborough Road,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.38
353537,Cornborough Road,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
353537,Cornborough Road,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
353537,Cornborough Road,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
353537,Cornborough Road,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
353537,Cornborough Road,2024-01-13T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-13T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-13T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
353537,Cornborough Road,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
353537,Cornborough Road,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
353537,Cornborough Road,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
353537,Cornborough Road,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
353537,Cornborough Road,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.4
353537,Cornborough Road,2024-01-13T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
353537,Cornborough Road,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
353537,Cornborough Road,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
353537,Cornborough Road,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
353537,Cornborough Road,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
353537,Cornborough Road,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
353537,Cornborough Road,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
353537,Cornborough Road,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
353537,Cornborough Road,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
353537,Cornborough Road,2024-01-13T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
353537,Cornborough Road,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
353537,Cornborough Road,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
353537,Cornborough Road,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
353537,Cornborough Road,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,15.1
353537,Cornborough Road,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
353537,Cornborough Road,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
353537,Cornborough Road,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
353537,Cornborough Road,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
353537,Cornborough Road,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
353537,Cornborough Road,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
353537,Cornborough Road,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
353537,Cornborough Road,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
353537,Cornborough Road,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.96
353537,Cornborough Road,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.34
353537,Cornborough Road,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.37
353537,Cornborough Road,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
353537,Cornborough Road,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
353537,Cornborough Road,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
353537,Cornborough Road,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
353537,Cornborough Road,2024-01-13T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-13T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-13T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-13T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
353537,Cornborough Road,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
353537,Cornborough Road,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
353537,Cornborough Road,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
353537,Cornborough Road,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
353537,Cornborough Road,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
353537,Cornborough Road,2024-01-13T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
353537,Cornborough Road,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
353537,Cornborough Road,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
353537,Cornborough Road,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
353537,Cornborough Road,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
353537,Cornborough Road,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
353537,Cornborough Road,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
353537,Cornborough Road,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
353537,Cornborough Road,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
353537,Cornborough Road,2024-01-13T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
353537,Cornborough Road,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
353537,Cornborough Road,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
353537,Cornborough Road,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
353537,Cornborough Road,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,15.2
353537,Cornborough Road,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
353537,Cornborough Road,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
353537,Cornborough Road,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
353537,Cornborough Road,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
353537,Cornborough Road,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
353537,Cornborough Road,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
353537,Cornborough Road,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
353537,Cornborough Road,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
353537,Cornborough Road,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.07
353537,Cornborough Road,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.89
353537,Cornborough Road,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.05
353537,Cornborough Road,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
353537,Cornborough Road,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
353537,Cornborough Road,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
353537,Cornborough Road,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
353537,Cornborough Road,2024-01-13T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-13T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-13T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-13T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
353537,Cornborough Road,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
353537,Cornborough Road,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
353537,Cornborough Road,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
353537,Cornborough Road,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
353537,Cornborough Road,2024-01-13T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
353537,Cornborough Road,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
353537,Cornborough Road,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
353537,Cornborough Road,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
353537,Cornborough Road,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
353537,Cornborough Road,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
353537,Cornborough Road,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
353537,Cornborough Road,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
353537,Cornborough Road,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
353537,Cornborough Road,2024-01-13T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
353537,Cornborough Road,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
353537,Cornborough Road,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
353537,Cornborough Road,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
353537,Cornborough Road,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,15.2
353537,Cornborough Road,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
353537,Cornborough Road,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
353537,Cornborough Road,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
353537,Cornborough Road,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
353537,Cornborough Road,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
353537,Cornborough Road,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
353537,Cornborough Road,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
353537,Cornborough Road,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
353537,Cornborough Road,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.62
353537,Cornborough Road,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.39
353537,Cornborough Road,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.46
353537,Cornborough Road,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
353537,Cornborough Road,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
353537,Cornborough Road,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
353537,Cornborough Road,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
353537,Cornborough Road,2024-01-13T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-13T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-13T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-13T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
353537,Cornborough Road,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
353537,Cornborough Road,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
353537,Cornborough Road,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
353537,Cornborough Road,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
353537,Cornborough Road,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
353537,Cornborough Road,2024-01-13T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
353537,Cornborough Road,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
353537,Cornborough Road,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
353537,Cornborough Road,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
353537,Cornborough Road,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
353537,Cornborough Road,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
353537,Cornborough Road,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
353537,Cornborough Road,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
353537,Cornborough Road,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
353537,Cornborough Road,2024-01-13T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
353537,Cornborough Road,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
353537,Cornborough Road,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
353537,Cornborough Road,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
353537,Cornborough Road,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,15.3
353537,Cornborough Road,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
353537,Cornborough Road,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
353537,Cornborough Road,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
353537,Cornborough Road,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
353537,Cornborough Road,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
353537,Cornborough Road,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
353537,Cornborough Road,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
353537,Cornborough Road,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
353537,Cornborough Road,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.29
353537,Cornborough Road,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.73
353537,Cornborough Road,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.52
353537,Cornborough Road,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
353537,Cornborough Road,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
353537,Cornborough Road,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
353537,Cornborough Road,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
353537,Cornborough Road,2024-01-13T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-13T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-13T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
353537,Cornborough Road,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
353537,Cornborough Road,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
353537,Cornborough Road,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
353537,Cornborough Road,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
353537,Cornborough Road,2024-01-13T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
353537,Cornborough Road,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
353537,Cornborough Road,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
353537,Cornborough Road,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
353537,Cornborough Road,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
353537,Cornborough Road,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
353537,Cornborough Road,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
353537,Cornborough Road,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.61
353537,Cornborough Road,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
353537,Cornborough Road,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
353537,Cornborough Road,2024-01-13T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
353537,Cornborough Road,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
353537,Cornborough Road,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
353537,Cornborough Road,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
353537,Cornborough Road,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,15.3
353537,Cornborough Road,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
353537,Cornborough Road,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
353537,Cornborough Road,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
353537,Cornborough Road,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
353537,Cornborough Road,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
353537,Cornborough Road,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
353537,Cornborough Road,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
353537,Cornborough Road,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
353537,Cornborough Road,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.75
353537,Cornborough Road,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.17
353537,Cornborough Road,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.03
353537,Cornborough Road,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
353537,Cornborough Road,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
353537,Cornborough Road,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
353537,Cornborough Road,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
353537,Cornborough Road,2024-01-13T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-13T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-13T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-13T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
353537,Cornborough Road,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
353537,Cornborough Road,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
353537,Cornborough Road,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
353537,Cornborough Road,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.24
353537,Cornborough Road,2024-01-13T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
353537,Cornborough Road,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
353537,Cornborough Road,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
353537,Cornborough Road,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
353537,Cornborough Road,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
353537,Cornborough Road,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
353537,Cornborough Road,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
353537,Cornborough Road,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.85
353537,Cornborough Road,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.98
353537,Cornborough Road,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
353537,Cornborough Road,2024-01-13T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
353537,Cornborough Road,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
353537,Cornborough Road,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
353537,Cornborough Road,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
353537,Cornborough Road,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,15.3
353537,Cornborough Road,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
353537,Cornborough Road,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
353537,Cornborough Road,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
353537,Cornborough Road,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
353537,Cornborough Road,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
353537,Cornborough Road,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
353537,Cornborough Road,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
353537,Cornborough Road,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
353537,Cornborough Road,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.83
353537,Cornborough Road,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.33
353537,Cornborough Road,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.94
353537,Cornborough Road,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
353537,Cornborough Road,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
353537,Cornborough Road,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
353537,Cornborough Road,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
353537,Cornborough Road,2024-01-13T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-13T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-13T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-13T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-13T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
