Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-13T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
353537,Cornborough Road,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
353537,Cornborough Road,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.98
353537,Cornborough Road,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
353537,Cornborough Road,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.11
353537,Cornborough Road,2024-01-13T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
353537,Cornborough Road,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
353537,Cornborough Road,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
353537,Cornborough Road,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
353537,Cornborough Road,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
353537,Cornborough Road,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
353537,Cornborough Road,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
353537,Cornborough Road,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.14
353537,Cornborough Road,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
353537,Cornborough Road,2024-01-13T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
353537,Cornborough Road,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
353537,Cornborough Road,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
353537,Cornborough Road,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
353537,Cornborough Road,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,15.3
353537,Cornborough Road,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
353537,Cornborough Road,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
353537,Cornborough Road,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
353537,Cornborough Road,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
353537,Cornborough Road,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
353537,Cornborough Road,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
353537,Cornborough Road,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
353537,Cornborough Road,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
353537,Cornborough Road,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.16
353537,Cornborough Road,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.08
353537,Cornborough Road,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.74
353537,Cornborough Road,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
353537,Cornborough Road,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
353537,Cornborough Road,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
353537,Cornborough Road,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
353537,Cornborough Road,2024-01-13T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-13T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-13T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-13T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-13T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-13T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
353537,Cornborough Road,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
353537,Cornborough Road,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
353537,Cornborough Road,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
353537,Cornborough Road,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
353537,Cornborough Road,2024-01-13T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
353537,Cornborough Road,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
353537,Cornborough Road,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
353537,Cornborough Road,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
353537,Cornborough Road,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
353537,Cornborough Road,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
353537,Cornborough Road,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
353537,Cornborough Road,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.51
353537,Cornborough Road,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
353537,Cornborough Road,2024-01-13T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
353537,Cornborough Road,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
353537,Cornborough Road,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
353537,Cornborough Road,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
353537,Cornborough Road,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,15.4
353537,Cornborough Road,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
353537,Cornborough Road,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
353537,Cornborough Road,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
353537,Cornborough Road,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
353537,Cornborough Road,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
353537,Cornborough Road,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
353537,Cornborough Road,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
353537,Cornborough Road,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
353537,Cornborough Road,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.4
353537,Cornborough Road,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.8
353537,Cornborough Road,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.45
353537,Cornborough Road,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
353537,Cornborough Road,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
353537,Cornborough Road,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
353537,Cornborough Road,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
353537,Cornborough Road,2024-01-13T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-13T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-13T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-13T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-13T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-13T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-13T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-13T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
353537,Cornborough Road,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
353537,Cornborough Road,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
353537,Cornborough Road,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
353537,Cornborough Road,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.88
353537,Cornborough Road,2024-01-13T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
353537,Cornborough Road,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
353537,Cornborough Road,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
353537,Cornborough Road,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
353537,Cornborough Road,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
353537,Cornborough Road,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
353537,Cornborough Road,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
353537,Cornborough Road,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.43
353537,Cornborough Road,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.04
353537,Cornborough Road,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
353537,Cornborough Road,2024-01-13T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
353537,Cornborough Road,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
353537,Cornborough Road,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
353537,Cornborough Road,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
353537,Cornborough Road,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,15.4
353537,Cornborough Road,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
353537,Cornborough Road,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
353537,Cornborough Road,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
353537,Cornborough Road,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
353537,Cornborough Road,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
353537,Cornborough Road,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
353537,Cornborough Road,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
353537,Cornborough Road,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
353537,Cornborough Road,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
353537,Cornborough Road,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.3
353537,Cornborough Road,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.64
353537,Cornborough Road,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.5
353537,Cornborough Road,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
353537,Cornborough Road,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
353537,Cornborough Road,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
353537,Cornborough Road,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
353537,Cornborough Road,2024-01-14T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-14T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-14T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-14T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
353537,Cornborough Road,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
353537,Cornborough Road,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
353537,Cornborough Road,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
353537,Cornborough Road,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
353537,Cornborough Road,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.94
353537,Cornborough Road,2024-01-14T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
353537,Cornborough Road,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
353537,Cornborough Road,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
353537,Cornborough Road,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
353537,Cornborough Road,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
353537,Cornborough Road,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
353537,Cornborough Road,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.89
353537,Cornborough Road,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
353537,Cornborough Road,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
353537,Cornborough Road,2024-01-14T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
353537,Cornborough Road,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
353537,Cornborough Road,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
353537,Cornborough Road,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
353537,Cornborough Road,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,15.4
353537,Cornborough Road,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
353537,Cornborough Road,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
353537,Cornborough Road,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
353537,Cornborough Road,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
353537,Cornborough Road,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
353537,Cornborough Road,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
353537,Cornborough Road,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
353537,Cornborough Road,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
353537,Cornborough Road,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
353537,Cornborough Road,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.32
353537,Cornborough Road,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.01
353537,Cornborough Road,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.68
353537,Cornborough Road,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
353537,Cornborough Road,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
353537,Cornborough Road,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
353537,Cornborough Road,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
353537,Cornborough Road,2024-01-14T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-14T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-14T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-14T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-14T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
353537,Cornborough Road,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
353537,Cornborough Road,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
353537,Cornborough Road,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.72
353537,Cornborough Road,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
353537,Cornborough Road,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.49
353537,Cornborough Road,2024-01-14T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
353537,Cornborough Road,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
353537,Cornborough Road,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
353537,Cornborough Road,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
353537,Cornborough Road,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
353537,Cornborough Road,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
353537,Cornborough Road,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.62
353537,Cornborough Road,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
353537,Cornborough Road,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
353537,Cornborough Road,2024-01-14T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
353537,Cornborough Road,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
353537,Cornborough Road,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
353537,Cornborough Road,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
353537,Cornborough Road,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,15.4
353537,Cornborough Road,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
353537,Cornborough Road,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
353537,Cornborough Road,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
353537,Cornborough Road,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
353537,Cornborough Road,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
353537,Cornborough Road,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
353537,Cornborough Road,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
353537,Cornborough Road,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
353537,Cornborough Road,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
353537,Cornborough Road,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.28
353537,Cornborough Road,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.15
353537,Cornborough Road,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.24
353537,Cornborough Road,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
353537,Cornborough Road,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
353537,Cornborough Road,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
353537,Cornborough Road,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
353537,Cornborough Road,2024-01-14T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-14T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-14T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-14T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-14T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
353537,Cornborough Road,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
353537,Cornborough Road,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
353537,Cornborough Road,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
353537,Cornborough Road,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
353537,Cornborough Road,2024-01-14T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
353537,Cornborough Road,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
353537,Cornborough Road,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
353537,Cornborough Road,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
353537,Cornborough Road,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
353537,Cornborough Road,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
353537,Cornborough Road,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
353537,Cornborough Road,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.71
353537,Cornborough Road,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
353537,Cornborough Road,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
353537,Cornborough Road,2024-01-14T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
353537,Cornborough Road,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
353537,Cornborough Road,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
353537,Cornborough Road,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
353537,Cornborough Road,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,15.5
353537,Cornborough Road,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
353537,Cornborough Road,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
353537,Cornborough Road,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
353537,Cornborough Road,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
353537,Cornborough Road,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
353537,Cornborough Road,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
353537,Cornborough Road,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
353537,Cornborough Road,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
353537,Cornborough Road,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
353537,Cornborough Road,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.86
353537,Cornborough Road,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.37
353537,Cornborough Road,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.52
353537,Cornborough Road,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
353537,Cornborough Road,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
353537,Cornborough Road,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
353537,Cornborough Road,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
353537,Cornborough Road,2024-01-14T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-14T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-14T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-14T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-14T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
353537,Cornborough Road,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
353537,Cornborough Road,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
353537,Cornborough Road,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
353537,Cornborough Road,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
353537,Cornborough Road,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.58
353537,Cornborough Road,2024-01-14T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
353537,Cornborough Road,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
353537,Cornborough Road,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
353537,Cornborough Road,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
353537,Cornborough Road,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
353537,Cornborough Road,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
353537,Cornborough Road,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
353537,Cornborough Road,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.76
353537,Cornborough Road,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.21
353537,Cornborough Road,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.87
353537,Cornborough Road,2024-01-14T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
353537,Cornborough Road,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
353537,Cornborough Road,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
353537,Cornborough Road,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
353537,Cornborough Road,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,15.5
353537,Cornborough Road,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
353537,Cornborough Road,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
353537,Cornborough Road,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
353537,Cornborough Road,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
353537,Cornborough Road,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
353537,Cornborough Road,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
353537,Cornborough Road,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
353537,Cornborough Road,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
353537,Cornborough Road,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
353537,Cornborough Road,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.81
353537,Cornborough Road,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.65
353537,Cornborough Road,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.48
353537,Cornborough Road,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
353537,Cornborough Road,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
353537,Cornborough Road,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
353537,Cornborough Road,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
353537,Cornborough Road,2024-01-14T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-14T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-14T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-14T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
353537,Cornborough Road,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
353537,Cornborough Road,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
353537,Cornborough Road,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
353537,Cornborough Road,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
353537,Cornborough Road,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.9
353537,Cornborough Road,2024-01-14T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
353537,Cornborough Road,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
353537,Cornborough Road,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
353537,Cornborough Road,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
353537,Cornborough Road,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
353537,Cornborough Road,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
353537,Cornborough Road,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
353537,Cornborough Road,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.5
353537,Cornborough Road,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.34
353537,Cornborough Road,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
353537,Cornborough Road,2024-01-14T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
353537,Cornborough Road,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
353537,Cornborough Road,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
353537,Cornborough Road,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
353537,Cornborough Road,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,15.5
353537,Cornborough Road,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
353537,Cornborough Road,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
353537,Cornborough Road,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
353537,Cornborough Road,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
353537,Cornborough Road,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
353537,Cornborough Road,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
353537,Cornborough Road,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
353537,Cornborough Road,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
353537,Cornborough Road,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
353537,Cornborough Road,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.69
353537,Cornborough Road,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.2
353537,Cornborough Road,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.68
353537,Cornborough Road,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
353537,Cornborough Road,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
353537,Cornborough Road,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
353537,Cornborough Road,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
353537,Cornborough Road,2024-01-14T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-14T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
353537,Cornborough Road,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
353537,Cornborough Road,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
353537,Cornborough Road,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
353537,Cornborough Road,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
353537,Cornborough Road,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.05
353537,Cornborough Road,2024-01-14T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
353537,Cornborough Road,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
353537,Cornborough Road,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
353537,Cornborough Road,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
353537,Cornborough Road,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
353537,Cornborough Road,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.32
353537,Cornborough Road,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
353537,Cornborough Road,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
353537,Cornborough Road,2024-01-14T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
353537,Cornborough Road,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
353537,Cornborough Road,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
353537,Cornborough Road,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
353537,Cornborough Road,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,15.5
353537,Cornborough Road,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
353537,Cornborough Road,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
353537,Cornborough Road,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
353537,Cornborough Road,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
353537,Cornborough Road,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
353537,Cornborough Road,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
353537,Cornborough Road,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
353537,Cornborough Road,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
353537,Cornborough Road,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
353537,Cornborough Road,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.62
353537,Cornborough Road,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.52
353537,Cornborough Road,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.67
353537,Cornborough Road,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
353537,Cornborough Road,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
353537,Cornborough Road,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
353537,Cornborough Road,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
353537,Cornborough Road,2024-01-14T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-14T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-14T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
353537,Cornborough Road,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
353537,Cornborough Road,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
353537,Cornborough Road,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
353537,Cornborough Road,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
353537,Cornborough Road,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.53
353537,Cornborough Road,2024-01-14T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
353537,Cornborough Road,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
353537,Cornborough Road,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
353537,Cornborough Road,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
353537,Cornborough Road,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
353537,Cornborough Road,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
353537,Cornborough Road,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.79
353537,Cornborough Road,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.35
353537,Cornborough Road,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.48
353537,Cornborough Road,2024-01-14T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
353537,Cornborough Road,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
353537,Cornborough Road,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
353537,Cornborough Road,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
353537,Cornborough Road,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,15.5
353537,Cornborough Road,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
353537,Cornborough Road,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
353537,Cornborough Road,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
353537,Cornborough Road,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
353537,Cornborough Road,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
353537,Cornborough Road,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
353537,Cornborough Road,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
