Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
353537,Cornborough Road,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.75
353537,Cornborough Road,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.91
353537,Cornborough Road,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.01
353537,Cornborough Road,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
353537,Cornborough Road,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
353537,Cornborough Road,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
353537,Cornborough Road,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
353537,Cornborough Road,2024-01-14T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-14T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-14T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-14T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
353537,Cornborough Road,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
353537,Cornborough Road,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
353537,Cornborough Road,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
353537,Cornborough Road,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.87
353537,Cornborough Road,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.96
353537,Cornborough Road,2024-01-14T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
353537,Cornborough Road,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
353537,Cornborough Road,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
353537,Cornborough Road,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
353537,Cornborough Road,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
353537,Cornborough Road,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
353537,Cornborough Road,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
353537,Cornborough Road,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.77
353537,Cornborough Road,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.59
353537,Cornborough Road,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.14
353537,Cornborough Road,2024-01-14T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
353537,Cornborough Road,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
353537,Cornborough Road,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
353537,Cornborough Road,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
353537,Cornborough Road,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,15.5
353537,Cornborough Road,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
353537,Cornborough Road,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
353537,Cornborough Road,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
353537,Cornborough Road,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
353537,Cornborough Road,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
353537,Cornborough Road,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
353537,Cornborough Road,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
353537,Cornborough Road,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
353537,Cornborough Road,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.24
353537,Cornborough Road,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.45
353537,Cornborough Road,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.11
353537,Cornborough Road,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
353537,Cornborough Road,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
353537,Cornborough Road,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
353537,Cornborough Road,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
353537,Cornborough Road,2024-01-14T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-14T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-14T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-14T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-14T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-14T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
353537,Cornborough Road,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
353537,Cornborough Road,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
353537,Cornborough Road,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.34
353537,Cornborough Road,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
353537,Cornborough Road,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.53
353537,Cornborough Road,2024-01-14T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
353537,Cornborough Road,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
353537,Cornborough Road,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
353537,Cornborough Road,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
353537,Cornborough Road,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
353537,Cornborough Road,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
353537,Cornborough Road,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
353537,Cornborough Road,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.47
353537,Cornborough Road,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.81
353537,Cornborough Road,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
353537,Cornborough Road,2024-01-14T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
353537,Cornborough Road,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
353537,Cornborough Road,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
353537,Cornborough Road,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
353537,Cornborough Road,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,15.5
353537,Cornborough Road,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
353537,Cornborough Road,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
353537,Cornborough Road,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
353537,Cornborough Road,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
353537,Cornborough Road,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
353537,Cornborough Road,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
353537,Cornborough Road,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
353537,Cornborough Road,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
353537,Cornborough Road,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
353537,Cornborough Road,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.78
353537,Cornborough Road,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.98
353537,Cornborough Road,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.38
353537,Cornborough Road,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
353537,Cornborough Road,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
353537,Cornborough Road,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
353537,Cornborough Road,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
353537,Cornborough Road,2024-01-14T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-14T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-14T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-14T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-14T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-14T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
353537,Cornborough Road,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
353537,Cornborough Road,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.99
353537,Cornborough Road,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
353537,Cornborough Road,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.61
353537,Cornborough Road,2024-01-14T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
353537,Cornborough Road,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
353537,Cornborough Road,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
353537,Cornborough Road,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
353537,Cornborough Road,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
353537,Cornborough Road,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
353537,Cornborough Road,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
353537,Cornborough Road,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.13
353537,Cornborough Road,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.44
353537,Cornborough Road,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.92
353537,Cornborough Road,2024-01-14T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
353537,Cornborough Road,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
353537,Cornborough Road,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
353537,Cornborough Road,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
353537,Cornborough Road,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,15.5
353537,Cornborough Road,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
353537,Cornborough Road,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
353537,Cornborough Road,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
353537,Cornborough Road,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
353537,Cornborough Road,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
353537,Cornborough Road,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
353537,Cornborough Road,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
353537,Cornborough Road,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
353537,Cornborough Road,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
353537,Cornborough Road,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.07
353537,Cornborough Road,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.72
353537,Cornborough Road,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.55
353537,Cornborough Road,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
353537,Cornborough Road,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
353537,Cornborough Road,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
353537,Cornborough Road,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
353537,Cornborough Road,2024-01-14T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-14T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-14T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-14T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-14T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-14T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
353537,Cornborough Road,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
353537,Cornborough Road,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.76
353537,Cornborough Road,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
353537,Cornborough Road,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.93
353537,Cornborough Road,2024-01-14T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
353537,Cornborough Road,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
353537,Cornborough Road,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
353537,Cornborough Road,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
353537,Cornborough Road,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
353537,Cornborough Road,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
353537,Cornborough Road,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.73
353537,Cornborough Road,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
353537,Cornborough Road,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.32
353537,Cornborough Road,2024-01-14T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
353537,Cornborough Road,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
353537,Cornborough Road,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
353537,Cornborough Road,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
353537,Cornborough Road,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,15.5
353537,Cornborough Road,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
353537,Cornborough Road,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
353537,Cornborough Road,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
353537,Cornborough Road,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
353537,Cornborough Road,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
353537,Cornborough Road,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
353537,Cornborough Road,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
353537,Cornborough Road,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
353537,Cornborough Road,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
353537,Cornborough Road,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.43
353537,Cornborough Road,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.73
353537,Cornborough Road,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.27
353537,Cornborough Road,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
353537,Cornborough Road,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
353537,Cornborough Road,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
353537,Cornborough Road,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
353537,Cornborough Road,2024-01-14T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-14T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-14T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-14T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-14T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-14T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-14T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
353537,Cornborough Road,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.61
353537,Cornborough Road,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
353537,Cornborough Road,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.6
353537,Cornborough Road,2024-01-14T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
353537,Cornborough Road,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
353537,Cornborough Road,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
353537,Cornborough Road,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
353537,Cornborough Road,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
353537,Cornborough Road,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
353537,Cornborough Road,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
353537,Cornborough Road,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.25
353537,Cornborough Road,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.66
353537,Cornborough Road,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.91
353537,Cornborough Road,2024-01-14T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
353537,Cornborough Road,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
353537,Cornborough Road,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
353537,Cornborough Road,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
353537,Cornborough Road,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,15.5
353537,Cornborough Road,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
353537,Cornborough Road,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
353537,Cornborough Road,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
353537,Cornborough Road,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
353537,Cornborough Road,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
353537,Cornborough Road,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
353537,Cornborough Road,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
353537,Cornborough Road,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
353537,Cornborough Road,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
353537,Cornborough Road,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.8
353537,Cornborough Road,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.76
353537,Cornborough Road,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.54
353537,Cornborough Road,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
353537,Cornborough Road,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
353537,Cornborough Road,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
353537,Cornborough Road,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
353537,Cornborough Road,2024-01-14T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-14T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-14T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-14T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-14T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-14T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.28
353537,Cornborough Road,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
353537,Cornborough Road,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.48
353537,Cornborough Road,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
353537,Cornborough Road,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.31
353537,Cornborough Road,2024-01-14T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
353537,Cornborough Road,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
353537,Cornborough Road,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
353537,Cornborough Road,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
353537,Cornborough Road,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
353537,Cornborough Road,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
353537,Cornborough Road,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.44
353537,Cornborough Road,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.46
353537,Cornborough Road,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
353537,Cornborough Road,2024-01-14T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
353537,Cornborough Road,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
353537,Cornborough Road,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
353537,Cornborough Road,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
353537,Cornborough Road,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,15.6
353537,Cornborough Road,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
353537,Cornborough Road,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
353537,Cornborough Road,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
353537,Cornborough Road,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
353537,Cornborough Road,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
353537,Cornborough Road,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
353537,Cornborough Road,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
353537,Cornborough Road,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
353537,Cornborough Road,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
353537,Cornborough Road,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.87
353537,Cornborough Road,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.58
353537,Cornborough Road,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.18
353537,Cornborough Road,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
353537,Cornborough Road,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
353537,Cornborough Road,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
353537,Cornborough Road,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
353537,Cornborough Road,2024-01-14T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-14T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-14T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-14T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-14T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-14T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.22
353537,Cornborough Road,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
353537,Cornborough Road,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
353537,Cornborough Road,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.65
353537,Cornborough Road,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.48
353537,Cornborough Road,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.95
353537,Cornborough Road,2024-01-14T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
353537,Cornborough Road,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
353537,Cornborough Road,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
353537,Cornborough Road,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
353537,Cornborough Road,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
353537,Cornborough Road,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
353537,Cornborough Road,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.08
353537,Cornborough Road,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.83
353537,Cornborough Road,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
353537,Cornborough Road,2024-01-14T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
353537,Cornborough Road,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
353537,Cornborough Road,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
353537,Cornborough Road,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
353537,Cornborough Road,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,15.6
353537,Cornborough Road,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
353537,Cornborough Road,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
353537,Cornborough Road,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
353537,Cornborough Road,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
353537,Cornborough Road,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
353537,Cornborough Road,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
353537,Cornborough Road,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
353537,Cornborough Road,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
353537,Cornborough Road,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
353537,Cornborough Road,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.66
353537,Cornborough Road,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.29
353537,Cornborough Road,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.82
353537,Cornborough Road,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
353537,Cornborough Road,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
353537,Cornborough Road,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
353537,Cornborough Road,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
353537,Cornborough Road,2024-01-14T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-14T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-14T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-14T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-14T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-14T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
353537,Cornborough Road,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
353537,Cornborough Road,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
353537,Cornborough Road,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.58
353537,Cornborough Road,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.55
353537,Cornborough Road,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.62
353537,Cornborough Road,2024-01-14T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
353537,Cornborough Road,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
353537,Cornborough Road,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
353537,Cornborough Road,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
353537,Cornborough Road,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
353537,Cornborough Road,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
353537,Cornborough Road,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
353537,Cornborough Road,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.85
353537,Cornborough Road,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.27
353537,Cornborough Road,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
353537,Cornborough Road,2024-01-14T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
353537,Cornborough Road,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
353537,Cornborough Road,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
353537,Cornborough Road,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
353537,Cornborough Road,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,15.6
353537,Cornborough Road,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
353537,Cornborough Road,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
353537,Cornborough Road,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
353537,Cornborough Road,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
353537,Cornborough Road,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
353537,Cornborough Road,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
353537,Cornborough Road,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
353537,Cornborough Road,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
353537,Cornborough Road,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
353537,Cornborough Road,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.37
353537,Cornborough Road,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.8
353537,Cornborough Road,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.97
353537,Cornborough Road,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
353537,Cornborough Road,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
353537,Cornborough Road,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
353537,Cornborough Road,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
353537,Cornborough Road,2024-01-14T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-14T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-14T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-14T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-14T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-14T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
353537,Cornborough Road,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
353537,Cornborough Road,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.44
353537,Cornborough Road,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.27
353537,Cornborough Road,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.07
353537,Cornborough Road,2024-01-14T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
353537,Cornborough Road,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
353537,Cornborough Road,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
353537,Cornborough Road,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
353537,Cornborough Road,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
353537,Cornborough Road,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
353537,Cornborough Road,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
353537,Cornborough Road,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.71
353537,Cornborough Road,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.01
353537,Cornborough Road,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
353537,Cornborough Road,2024-01-14T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
353537,Cornborough Road,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
353537,Cornborough Road,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
353537,Cornborough Road,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
353537,Cornborough Road,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,15.6
353537,Cornborough Road,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
353537,Cornborough Road,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
353537,Cornborough Road,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
353537,Cornborough Road,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
353537,Cornborough Road,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
353537,Cornborough Road,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
353537,Cornborough Road,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
353537,Cornborough Road,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
353537,Cornborough Road,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
353537,Cornborough Road,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.1
353537,Cornborough Road,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.26
353537,Cornborough Road,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.55
353537,Cornborough Road,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
353537,Cornborough Road,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
353537,Cornborough Road,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
353537,Cornborough Road,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
353537,Cornborough Road,2024-01-14T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-14T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-14T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-14T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-14T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-14T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
