Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
353537,Cornborough Road,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
353537,Cornborough Road,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.42
353537,Cornborough Road,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
353537,Cornborough Road,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.62
353537,Cornborough Road,2024-01-14T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
353537,Cornborough Road,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
353537,Cornborough Road,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
353537,Cornborough Road,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
353537,Cornborough Road,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
353537,Cornborough Road,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
353537,Cornborough Road,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
353537,Cornborough Road,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.12
353537,Cornborough Road,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.18
353537,Cornborough Road,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
353537,Cornborough Road,2024-01-14T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
353537,Cornborough Road,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
353537,Cornborough Road,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
353537,Cornborough Road,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
353537,Cornborough Road,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,15.5
353537,Cornborough Road,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
353537,Cornborough Road,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
353537,Cornborough Road,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
353537,Cornborough Road,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
353537,Cornborough Road,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
353537,Cornborough Road,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
353537,Cornborough Road,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
353537,Cornborough Road,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
353537,Cornborough Road,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
353537,Cornborough Road,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.48
353537,Cornborough Road,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.09
353537,Cornborough Road,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.5
353537,Cornborough Road,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
353537,Cornborough Road,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
353537,Cornborough Road,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
353537,Cornborough Road,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
353537,Cornborough Road,2024-01-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-14T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-14T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-14T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
353537,Cornborough Road,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
353537,Cornborough Road,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.77
353537,Cornborough Road,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.39
353537,Cornborough Road,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.61
353537,Cornborough Road,2024-01-14T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
353537,Cornborough Road,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
353537,Cornborough Road,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
353537,Cornborough Road,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
353537,Cornborough Road,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
353537,Cornborough Road,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
353537,Cornborough Road,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
353537,Cornborough Road,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.34
353537,Cornborough Road,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.43
353537,Cornborough Road,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.34
353537,Cornborough Road,2024-01-14T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
353537,Cornborough Road,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
353537,Cornborough Road,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
353537,Cornborough Road,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
353537,Cornborough Road,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,15.5
353537,Cornborough Road,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
353537,Cornborough Road,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
353537,Cornborough Road,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
353537,Cornborough Road,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
353537,Cornborough Road,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
353537,Cornborough Road,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
353537,Cornborough Road,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
353537,Cornborough Road,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
353537,Cornborough Road,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
353537,Cornborough Road,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.05
353537,Cornborough Road,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.81
353537,Cornborough Road,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.98
353537,Cornborough Road,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
353537,Cornborough Road,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
353537,Cornborough Road,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
353537,Cornborough Road,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
353537,Cornborough Road,2024-01-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
353537,Cornborough Road,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
353537,Cornborough Road,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
353537,Cornborough Road,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.81
353537,Cornborough Road,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.05
353537,Cornborough Road,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.08
353537,Cornborough Road,2024-01-14T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
353537,Cornborough Road,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
353537,Cornborough Road,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
353537,Cornborough Road,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
353537,Cornborough Road,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
353537,Cornborough Road,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
353537,Cornborough Road,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.6
353537,Cornborough Road,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.97
353537,Cornborough Road,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
353537,Cornborough Road,2024-01-14T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
353537,Cornborough Road,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
353537,Cornborough Road,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
353537,Cornborough Road,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
353537,Cornborough Road,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,15.5
353537,Cornborough Road,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
353537,Cornborough Road,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
353537,Cornborough Road,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
353537,Cornborough Road,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
353537,Cornborough Road,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
353537,Cornborough Road,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
353537,Cornborough Road,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
353537,Cornborough Road,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
353537,Cornborough Road,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
353537,Cornborough Road,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.34
353537,Cornborough Road,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
353537,Cornborough Road,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.61
353537,Cornborough Road,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
353537,Cornborough Road,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
353537,Cornborough Road,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
353537,Cornborough Road,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
353537,Cornborough Road,2024-01-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
353537,Cornborough Road,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
353537,Cornborough Road,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.95
353537,Cornborough Road,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.48
353537,Cornborough Road,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.78
353537,Cornborough Road,2024-01-14T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
353537,Cornborough Road,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
353537,Cornborough Road,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
353537,Cornborough Road,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
353537,Cornborough Road,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
353537,Cornborough Road,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
353537,Cornborough Road,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
353537,Cornborough Road,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.91
353537,Cornborough Road,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.08
353537,Cornborough Road,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
353537,Cornborough Road,2024-01-14T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
353537,Cornborough Road,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
353537,Cornborough Road,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
353537,Cornborough Road,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
353537,Cornborough Road,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,15.5
353537,Cornborough Road,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
353537,Cornborough Road,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
353537,Cornborough Road,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
353537,Cornborough Road,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
353537,Cornborough Road,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
353537,Cornborough Road,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
353537,Cornborough Road,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
353537,Cornborough Road,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
353537,Cornborough Road,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
353537,Cornborough Road,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.8
353537,Cornborough Road,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.55
353537,Cornborough Road,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.89
353537,Cornborough Road,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
353537,Cornborough Road,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
353537,Cornborough Road,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
353537,Cornborough Road,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
353537,Cornborough Road,2024-01-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
353537,Cornborough Road,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.46
353537,Cornborough Road,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.72
353537,Cornborough Road,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.39
353537,Cornborough Road,2024-01-14T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
353537,Cornborough Road,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
353537,Cornborough Road,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
353537,Cornborough Road,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
353537,Cornborough Road,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
353537,Cornborough Road,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
353537,Cornborough Road,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
353537,Cornborough Road,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.29
353537,Cornborough Road,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.82
353537,Cornborough Road,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
353537,Cornborough Road,2024-01-14T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
353537,Cornborough Road,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
353537,Cornborough Road,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
353537,Cornborough Road,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
353537,Cornborough Road,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,15.5
353537,Cornborough Road,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
353537,Cornborough Road,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
353537,Cornborough Road,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
353537,Cornborough Road,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
353537,Cornborough Road,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
353537,Cornborough Road,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
353537,Cornborough Road,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
353537,Cornborough Road,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
353537,Cornborough Road,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
353537,Cornborough Road,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.69
353537,Cornborough Road,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.52
353537,Cornborough Road,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.4
353537,Cornborough Road,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
353537,Cornborough Road,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
353537,Cornborough Road,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
353537,Cornborough Road,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
353537,Cornborough Road,2024-01-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
353537,Cornborough Road,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
353537,Cornborough Road,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.17
353537,Cornborough Road,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.68
353537,Cornborough Road,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
353537,Cornborough Road,2024-01-14T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
353537,Cornborough Road,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
353537,Cornborough Road,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
353537,Cornborough Road,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
353537,Cornborough Road,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
353537,Cornborough Road,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
353537,Cornborough Road,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
353537,Cornborough Road,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.21
353537,Cornborough Road,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.01
353537,Cornborough Road,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.74
353537,Cornborough Road,2024-01-14T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
353537,Cornborough Road,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
353537,Cornborough Road,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.8
353537,Cornborough Road,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
353537,Cornborough Road,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,15.5
353537,Cornborough Road,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
353537,Cornborough Road,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
353537,Cornborough Road,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
353537,Cornborough Road,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
353537,Cornborough Road,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
353537,Cornborough Road,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
353537,Cornborough Road,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
353537,Cornborough Road,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
353537,Cornborough Road,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
353537,Cornborough Road,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.3
353537,Cornborough Road,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.67
353537,Cornborough Road,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.77
353537,Cornborough Road,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
353537,Cornborough Road,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
353537,Cornborough Road,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
353537,Cornborough Road,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
353537,Cornborough Road,2024-01-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
353537,Cornborough Road,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
353537,Cornborough Road,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
353537,Cornborough Road,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.4
353537,Cornborough Road,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.92
353537,Cornborough Road,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.48
353537,Cornborough Road,2024-01-14T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
353537,Cornborough Road,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.3
353537,Cornborough Road,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
353537,Cornborough Road,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
353537,Cornborough Road,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
353537,Cornborough Road,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
353537,Cornborough Road,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
353537,Cornborough Road,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.53
353537,Cornborough Road,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.47
353537,Cornborough Road,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.12
353537,Cornborough Road,2024-01-14T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
353537,Cornborough Road,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.5
353537,Cornborough Road,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
353537,Cornborough Road,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
353537,Cornborough Road,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,15.4
353537,Cornborough Road,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
353537,Cornborough Road,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
353537,Cornborough Road,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
353537,Cornborough Road,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
353537,Cornborough Road,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
353537,Cornborough Road,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
353537,Cornborough Road,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
353537,Cornborough Road,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
353537,Cornborough Road,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
353537,Cornborough Road,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.84
353537,Cornborough Road,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.37
353537,Cornborough Road,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.64
353537,Cornborough Road,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
353537,Cornborough Road,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
353537,Cornborough Road,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
353537,Cornborough Road,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
353537,Cornborough Road,2024-01-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
353537,Cornborough Road,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
353537,Cornborough Road,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
353537,Cornborough Road,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.11
353537,Cornborough Road,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.16
353537,Cornborough Road,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.73
353537,Cornborough Road,2024-01-14T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
353537,Cornborough Road,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
353537,Cornborough Road,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
353537,Cornborough Road,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
353537,Cornborough Road,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
353537,Cornborough Road,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
353537,Cornborough Road,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
353537,Cornborough Road,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.94
353537,Cornborough Road,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.85
353537,Cornborough Road,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.55
353537,Cornborough Road,2024-01-14T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
353537,Cornborough Road,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.3
353537,Cornborough Road,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.6
353537,Cornborough Road,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
353537,Cornborough Road,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,15.4
353537,Cornborough Road,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
353537,Cornborough Road,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
353537,Cornborough Road,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
353537,Cornborough Road,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
353537,Cornborough Road,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
353537,Cornborough Road,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
353537,Cornborough Road,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
353537,Cornborough Road,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
353537,Cornborough Road,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
353537,Cornborough Road,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.97
353537,Cornborough Road,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.99
353537,Cornborough Road,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.31
353537,Cornborough Road,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
353537,Cornborough Road,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
353537,Cornborough Road,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
353537,Cornborough Road,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
353537,Cornborough Road,2024-01-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
353537,Cornborough Road,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
353537,Cornborough Road,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.22
353537,Cornborough Road,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.58
353537,Cornborough Road,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.9
353537,Cornborough Road,2024-01-14T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
353537,Cornborough Road,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
353537,Cornborough Road,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
353537,Cornborough Road,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
353537,Cornborough Road,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
353537,Cornborough Road,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
353537,Cornborough Road,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.55
353537,Cornborough Road,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.9
353537,Cornborough Road,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.5
353537,Cornborough Road,2024-01-14T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
353537,Cornborough Road,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
353537,Cornborough Road,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.0
353537,Cornborough Road,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
353537,Cornborough Road,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,15.4
353537,Cornborough Road,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
353537,Cornborough Road,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
353537,Cornborough Road,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
353537,Cornborough Road,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
353537,Cornborough Road,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
353537,Cornborough Road,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
353537,Cornborough Road,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
353537,Cornborough Road,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
353537,Cornborough Road,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
353537,Cornborough Road,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.71
353537,Cornborough Road,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.47
353537,Cornborough Road,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.42
353537,Cornborough Road,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
353537,Cornborough Road,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
353537,Cornborough Road,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
353537,Cornborough Road,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
353537,Cornborough Road,2024-01-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
353537,Cornborough Road,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
353537,Cornborough Road,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.87
353537,Cornborough Road,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.19
353537,Cornborough Road,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.38
353537,Cornborough Road,2024-01-14T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
353537,Cornborough Road,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.5
353537,Cornborough Road,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
353537,Cornborough Road,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
353537,Cornborough Road,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
353537,Cornborough Road,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
353537,Cornborough Road,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.51
353537,Cornborough Road,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.7
353537,Cornborough Road,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.32
353537,Cornborough Road,2024-01-14T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
353537,Cornborough Road,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.1
353537,Cornborough Road,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.0
353537,Cornborough Road,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
353537,Cornborough Road,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,15.4
353537,Cornborough Road,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
353537,Cornborough Road,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
353537,Cornborough Road,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
353537,Cornborough Road,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
353537,Cornborough Road,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
353537,Cornborough Road,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
353537,Cornborough Road,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
