Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
353537,Cornborough Road,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
353537,Cornborough Road,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.3
353537,Cornborough Road,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.87
353537,Cornborough Road,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.73
353537,Cornborough Road,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
353537,Cornborough Road,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
353537,Cornborough Road,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
353537,Cornborough Road,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
353537,Cornborough Road,2024-01-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.27
353537,Cornborough Road,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
353537,Cornborough Road,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.13
353537,Cornborough Road,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.55
353537,Cornborough Road,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.14
353537,Cornborough Road,2024-01-14T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
353537,Cornborough Road,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.1
353537,Cornborough Road,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
353537,Cornborough Road,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
353537,Cornborough Road,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
353537,Cornborough Road,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
353537,Cornborough Road,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.99
353537,Cornborough Road,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.34
353537,Cornborough Road,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.06
353537,Cornborough Road,2024-01-14T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
353537,Cornborough Road,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.7
353537,Cornborough Road,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.6
353537,Cornborough Road,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
353537,Cornborough Road,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,15.3
353537,Cornborough Road,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
353537,Cornborough Road,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
353537,Cornborough Road,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
353537,Cornborough Road,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
353537,Cornborough Road,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
353537,Cornborough Road,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
353537,Cornborough Road,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
353537,Cornborough Road,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
353537,Cornborough Road,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
353537,Cornborough Road,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.02
353537,Cornborough Road,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.87
353537,Cornborough Road,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.25
353537,Cornborough Road,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
353537,Cornborough Road,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
353537,Cornborough Road,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
353537,Cornborough Road,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
353537,Cornborough Road,2024-01-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
353537,Cornborough Road,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
353537,Cornborough Road,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.51
353537,Cornborough Road,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.02
353537,Cornborough Road,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.5
353537,Cornborough Road,2024-01-14T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
353537,Cornborough Road,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.8
353537,Cornborough Road,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
353537,Cornborough Road,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
353537,Cornborough Road,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
353537,Cornborough Road,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
353537,Cornborough Road,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
353537,Cornborough Road,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.93
353537,Cornborough Road,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.37
353537,Cornborough Road,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
353537,Cornborough Road,2024-01-14T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
353537,Cornborough Road,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.2
353537,Cornborough Road,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.8
353537,Cornborough Road,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
353537,Cornborough Road,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,15.3
353537,Cornborough Road,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
353537,Cornborough Road,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
353537,Cornborough Road,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
353537,Cornborough Road,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
353537,Cornborough Road,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
353537,Cornborough Road,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
353537,Cornborough Road,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
353537,Cornborough Road,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
353537,Cornborough Road,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
353537,Cornborough Road,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.35
353537,Cornborough Road,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.37
353537,Cornborough Road,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.4
353537,Cornborough Road,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
353537,Cornborough Road,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
353537,Cornborough Road,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
353537,Cornborough Road,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
353537,Cornborough Road,2024-01-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
353537,Cornborough Road,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.53
353537,Cornborough Road,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.26
353537,Cornborough Road,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.25
353537,Cornborough Road,2024-01-14T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
353537,Cornborough Road,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
353537,Cornborough Road,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
353537,Cornborough Road,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
353537,Cornborough Road,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
353537,Cornborough Road,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
353537,Cornborough Road,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.03
353537,Cornborough Road,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.19
353537,Cornborough Road,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.59
353537,Cornborough Road,2024-01-14T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
353537,Cornborough Road,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.0
353537,Cornborough Road,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.5
353537,Cornborough Road,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
353537,Cornborough Road,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,15.2
353537,Cornborough Road,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
353537,Cornborough Road,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
353537,Cornborough Road,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
353537,Cornborough Road,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
353537,Cornborough Road,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
353537,Cornborough Road,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
353537,Cornborough Road,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
353537,Cornborough Road,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
353537,Cornborough Road,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
353537,Cornborough Road,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.5
353537,Cornborough Road,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.42
353537,Cornborough Road,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.85
353537,Cornborough Road,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
353537,Cornborough Road,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
353537,Cornborough Road,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
353537,Cornborough Road,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
353537,Cornborough Road,2024-01-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
353537,Cornborough Road,2024-01-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
353537,Cornborough Road,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
353537,Cornborough Road,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
353537,Cornborough Road,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.69
353537,Cornborough Road,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.97
353537,Cornborough Road,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.91
353537,Cornborough Road,2024-01-14T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
353537,Cornborough Road,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.8
353537,Cornborough Road,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
353537,Cornborough Road,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.6
353537,Cornborough Road,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
353537,Cornborough Road,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
353537,Cornborough Road,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
353537,Cornborough Road,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.31
353537,Cornborough Road,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.16
353537,Cornborough Road,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.77
353537,Cornborough Road,2024-01-14T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
353537,Cornborough Road,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
353537,Cornborough Road,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.5
353537,Cornborough Road,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
353537,Cornborough Road,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,15.1
353537,Cornborough Road,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
353537,Cornborough Road,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
353537,Cornborough Road,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
353537,Cornborough Road,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
353537,Cornborough Road,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
353537,Cornborough Road,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
353537,Cornborough Road,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
353537,Cornborough Road,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
353537,Cornborough Road,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
353537,Cornborough Road,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.91
353537,Cornborough Road,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.1
353537,Cornborough Road,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.69
353537,Cornborough Road,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
353537,Cornborough Road,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
353537,Cornborough Road,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
353537,Cornborough Road,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
353537,Cornborough Road,2024-01-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
353537,Cornborough Road,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
353537,Cornborough Road,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
353537,Cornborough Road,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.93
353537,Cornborough Road,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.96
353537,Cornborough Road,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.62
353537,Cornborough Road,2024-01-14T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
353537,Cornborough Road,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.9
353537,Cornborough Road,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
353537,Cornborough Road,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
353537,Cornborough Road,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
353537,Cornborough Road,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
353537,Cornborough Road,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
353537,Cornborough Road,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.44
353537,Cornborough Road,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.75
353537,Cornborough Road,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
353537,Cornborough Road,2024-01-14T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
353537,Cornborough Road,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.7
353537,Cornborough Road,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.9
353537,Cornborough Road,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
353537,Cornborough Road,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,15.1
353537,Cornborough Road,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
353537,Cornborough Road,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
353537,Cornborough Road,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
353537,Cornborough Road,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
353537,Cornborough Road,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
353537,Cornborough Road,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
353537,Cornborough Road,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
353537,Cornborough Road,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
353537,Cornborough Road,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
353537,Cornborough Road,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.26
353537,Cornborough Road,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.7
353537,Cornborough Road,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.65
353537,Cornborough Road,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
353537,Cornborough Road,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
353537,Cornborough Road,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
353537,Cornborough Road,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
353537,Cornborough Road,2024-01-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
353537,Cornborough Road,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
353537,Cornborough Road,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
353537,Cornborough Road,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.41
353537,Cornborough Road,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.85
353537,Cornborough Road,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.75
353537,Cornborough Road,2024-01-14T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
353537,Cornborough Road,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.8
353537,Cornborough Road,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
353537,Cornborough Road,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
353537,Cornborough Road,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
353537,Cornborough Road,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
353537,Cornborough Road,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
353537,Cornborough Road,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.24
353537,Cornborough Road,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.06
353537,Cornborough Road,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.5
353537,Cornborough Road,2024-01-14T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
353537,Cornborough Road,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.8
353537,Cornborough Road,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.1
353537,Cornborough Road,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
353537,Cornborough Road,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,15.1
353537,Cornborough Road,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
353537,Cornborough Road,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
353537,Cornborough Road,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
353537,Cornborough Road,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
353537,Cornborough Road,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
353537,Cornborough Road,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
353537,Cornborough Road,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
353537,Cornborough Road,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
353537,Cornborough Road,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
353537,Cornborough Road,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.55
353537,Cornborough Road,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.9
353537,Cornborough Road,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.29
353537,Cornborough Road,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
353537,Cornborough Road,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
353537,Cornborough Road,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
353537,Cornborough Road,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
353537,Cornborough Road,2024-01-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
353537,Cornborough Road,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
353537,Cornborough Road,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.96
353537,Cornborough Road,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.52
353537,Cornborough Road,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.23
353537,Cornborough Road,2024-01-14T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
353537,Cornborough Road,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.7
353537,Cornborough Road,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
353537,Cornborough Road,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
353537,Cornborough Road,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
353537,Cornborough Road,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
353537,Cornborough Road,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
353537,Cornborough Road,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.48
353537,Cornborough Road,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.54
353537,Cornborough Road,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.82
353537,Cornborough Road,2024-01-14T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
353537,Cornborough Road,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.6
353537,Cornborough Road,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.9
353537,Cornborough Road,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.2
353537,Cornborough Road,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,15.1
353537,Cornborough Road,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
353537,Cornborough Road,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
353537,Cornborough Road,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
353537,Cornborough Road,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
353537,Cornborough Road,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
353537,Cornborough Road,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
353537,Cornborough Road,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
353537,Cornborough Road,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
353537,Cornborough Road,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
353537,Cornborough Road,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.33
353537,Cornborough Road,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.03
353537,Cornborough Road,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.1
353537,Cornborough Road,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
353537,Cornborough Road,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
353537,Cornborough Road,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
353537,Cornborough Road,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
353537,Cornborough Road,2024-01-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
353537,Cornborough Road,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
353537,Cornborough Road,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.28
353537,Cornborough Road,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.5
353537,Cornborough Road,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.46
353537,Cornborough Road,2024-01-14T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
353537,Cornborough Road,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.6
353537,Cornborough Road,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
353537,Cornborough Road,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
353537,Cornborough Road,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
353537,Cornborough Road,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
353537,Cornborough Road,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.39
353537,Cornborough Road,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.76
353537,Cornborough Road,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.29
353537,Cornborough Road,2024-01-14T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
353537,Cornborough Road,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.7
353537,Cornborough Road,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.0
353537,Cornborough Road,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.1
353537,Cornborough Road,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,15.0
353537,Cornborough Road,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
353537,Cornborough Road,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
353537,Cornborough Road,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
353537,Cornborough Road,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
353537,Cornborough Road,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
353537,Cornborough Road,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
353537,Cornborough Road,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
353537,Cornborough Road,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
353537,Cornborough Road,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
353537,Cornborough Road,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.57
353537,Cornborough Road,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.24
353537,Cornborough Road,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.8
353537,Cornborough Road,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
353537,Cornborough Road,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
353537,Cornborough Road,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
353537,Cornborough Road,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
353537,Cornborough Road,2024-01-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
353537,Cornborough Road,2024-01-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
353537,Cornborough Road,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
353537,Cornborough Road,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
353537,Cornborough Road,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.61
353537,Cornborough Road,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.45
353537,Cornborough Road,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.68
353537,Cornborough Road,2024-01-14T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
353537,Cornborough Road,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.6
353537,Cornborough Road,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
353537,Cornborough Road,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
353537,Cornborough Road,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
353537,Cornborough Road,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
353537,Cornborough Road,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
353537,Cornborough Road,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.87
353537,Cornborough Road,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.34
353537,Cornborough Road,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.36
353537,Cornborough Road,2024-01-14T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.4
353537,Cornborough Road,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
353537,Cornborough Road,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.3
353537,Cornborough Road,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.0
353537,Cornborough Road,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,15.0
353537,Cornborough Road,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
353537,Cornborough Road,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
353537,Cornborough Road,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
353537,Cornborough Road,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
353537,Cornborough Road,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
353537,Cornborough Road,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
353537,Cornborough Road,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
353537,Cornborough Road,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
353537,Cornborough Road,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
353537,Cornborough Road,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.39
353537,Cornborough Road,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.78
353537,Cornborough Road,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.09
353537,Cornborough Road,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
353537,Cornborough Road,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
353537,Cornborough Road,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
353537,Cornborough Road,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
353537,Cornborough Road,2024-01-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
353537,Cornborough Road,2024-01-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
353537,Cornborough Road,2024-01-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
