Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
353537,Cornborough Road,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
353537,Cornborough Road,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.67
353537,Cornborough Road,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.74
353537,Cornborough Road,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.39
353537,Cornborough Road,2024-01-14T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
353537,Cornborough Road,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.7
353537,Cornborough Road,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
353537,Cornborough Road,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
353537,Cornborough Road,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
353537,Cornborough Road,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
353537,Cornborough Road,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
353537,Cornborough Road,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.46
353537,Cornborough Road,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.42
353537,Cornborough Road,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.03
353537,Cornborough Road,2024-01-14T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
353537,Cornborough Road,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
353537,Cornborough Road,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.4
353537,Cornborough Road,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
353537,Cornborough Road,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,14.9
353537,Cornborough Road,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
353537,Cornborough Road,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
353537,Cornborough Road,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
353537,Cornborough Road,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
353537,Cornborough Road,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
353537,Cornborough Road,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
353537,Cornborough Road,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
353537,Cornborough Road,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
353537,Cornborough Road,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
353537,Cornborough Road,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.02
353537,Cornborough Road,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.15
353537,Cornborough Road,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.47
353537,Cornborough Road,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
353537,Cornborough Road,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
353537,Cornborough Road,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
353537,Cornborough Road,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
353537,Cornborough Road,2024-01-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
353537,Cornborough Road,2024-01-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
353537,Cornborough Road,2024-01-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
353537,Cornborough Road,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
353537,Cornborough Road,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
353537,Cornborough Road,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.49
353537,Cornborough Road,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.96
353537,Cornborough Road,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.18
353537,Cornborough Road,2024-01-14T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
353537,Cornborough Road,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.3
353537,Cornborough Road,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
353537,Cornborough Road,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
353537,Cornborough Road,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
353537,Cornborough Road,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
353537,Cornborough Road,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
353537,Cornborough Road,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.79
353537,Cornborough Road,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.38
353537,Cornborough Road,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.32
353537,Cornborough Road,2024-01-14T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
353537,Cornborough Road,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
353537,Cornborough Road,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.9
353537,Cornborough Road,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
353537,Cornborough Road,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,14.9
353537,Cornborough Road,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
353537,Cornborough Road,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
353537,Cornborough Road,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
353537,Cornborough Road,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
353537,Cornborough Road,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
353537,Cornborough Road,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
353537,Cornborough Road,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
353537,Cornborough Road,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
353537,Cornborough Road,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
353537,Cornborough Road,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.16
353537,Cornborough Road,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.33
353537,Cornborough Road,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.54
353537,Cornborough Road,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
353537,Cornborough Road,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
353537,Cornborough Road,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
353537,Cornborough Road,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
353537,Cornborough Road,2024-01-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
353537,Cornborough Road,2024-01-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
353537,Cornborough Road,2024-01-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
353537,Cornborough Road,2024-01-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
353537,Cornborough Road,2024-01-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
353537,Cornborough Road,2024-01-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
353537,Cornborough Road,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
353537,Cornborough Road,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
353537,Cornborough Road,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.32
353537,Cornborough Road,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.32
353537,Cornborough Road,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.73
353537,Cornborough Road,2024-01-14T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.3
353537,Cornborough Road,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.4
353537,Cornborough Road,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
353537,Cornborough Road,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
353537,Cornborough Road,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
353537,Cornborough Road,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
353537,Cornborough Road,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
353537,Cornborough Road,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.69
353537,Cornborough Road,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.59
353537,Cornborough Road,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.7
353537,Cornborough Road,2024-01-14T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
353537,Cornborough Road,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.2
353537,Cornborough Road,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.8
353537,Cornborough Road,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
353537,Cornborough Road,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,14.8
353537,Cornborough Road,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
353537,Cornborough Road,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
353537,Cornborough Road,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
353537,Cornborough Road,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
353537,Cornborough Road,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
353537,Cornborough Road,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
353537,Cornborough Road,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
353537,Cornborough Road,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
353537,Cornborough Road,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
353537,Cornborough Road,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.87
353537,Cornborough Road,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.89
353537,Cornborough Road,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.48
353537,Cornborough Road,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
353537,Cornborough Road,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
353537,Cornborough Road,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
353537,Cornborough Road,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
353537,Cornborough Road,2024-01-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
353537,Cornborough Road,2024-01-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
353537,Cornborough Road,2024-01-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
353537,Cornborough Road,2024-01-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
353537,Cornborough Road,2024-01-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
353537,Cornborough Road,2024-01-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
353537,Cornborough Road,2024-01-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
353537,Cornborough Road,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
353537,Cornborough Road,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
353537,Cornborough Road,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.09
353537,Cornborough Road,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.75
353537,Cornborough Road,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.61
353537,Cornborough Road,2024-01-14T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
353537,Cornborough Road,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.9
353537,Cornborough Road,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
353537,Cornborough Road,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
353537,Cornborough Road,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
353537,Cornborough Road,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
353537,Cornborough Road,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
353537,Cornborough Road,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.94
353537,Cornborough Road,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.9
353537,Cornborough Road,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.15
353537,Cornborough Road,2024-01-14T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
353537,Cornborough Road,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.1
353537,Cornborough Road,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.5
353537,Cornborough Road,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
353537,Cornborough Road,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,14.8
353537,Cornborough Road,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
353537,Cornborough Road,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
353537,Cornborough Road,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
353537,Cornborough Road,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
353537,Cornborough Road,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
353537,Cornborough Road,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
353537,Cornborough Road,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
353537,Cornborough Road,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
353537,Cornborough Road,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
353537,Cornborough Road,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.9
353537,Cornborough Road,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.62
353537,Cornborough Road,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.79
353537,Cornborough Road,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
353537,Cornborough Road,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
353537,Cornborough Road,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
353537,Cornborough Road,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
353537,Cornborough Road,2024-01-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
353537,Cornborough Road,2024-01-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
353537,Cornborough Road,2024-01-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
353537,Cornborough Road,2024-01-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
353537,Cornborough Road,2024-01-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
353537,Cornborough Road,2024-01-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
353537,Cornborough Road,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
353537,Cornborough Road,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.82
353537,Cornborough Road,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.24
353537,Cornborough Road,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.57
353537,Cornborough Road,2024-01-14T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.3
353537,Cornborough Road,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.9
353537,Cornborough Road,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
353537,Cornborough Road,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
353537,Cornborough Road,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
353537,Cornborough Road,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
353537,Cornborough Road,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
353537,Cornborough Road,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.85
353537,Cornborough Road,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.5
353537,Cornborough Road,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.09
353537,Cornborough Road,2024-01-14T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
353537,Cornborough Road,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.4
353537,Cornborough Road,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.2
353537,Cornborough Road,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.7
353537,Cornborough Road,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,14.7
353537,Cornborough Road,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
353537,Cornborough Road,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
353537,Cornborough Road,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
353537,Cornborough Road,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
353537,Cornborough Road,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
353537,Cornborough Road,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
353537,Cornborough Road,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
353537,Cornborough Road,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
353537,Cornborough Road,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.52
353537,Cornborough Road,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.73
353537,Cornborough Road,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.71
353537,Cornborough Road,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
353537,Cornborough Road,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
353537,Cornborough Road,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
353537,Cornborough Road,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
353537,Cornborough Road,2024-01-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
353537,Cornborough Road,2024-01-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
353537,Cornborough Road,2024-01-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
353537,Cornborough Road,2024-01-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
353537,Cornborough Road,2024-01-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
353537,Cornborough Road,2024-01-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
353537,Cornborough Road,2024-01-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
353537,Cornborough Road,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
353537,Cornborough Road,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,27.67
353537,Cornborough Road,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.89
353537,Cornborough Road,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.31
353537,Cornborough Road,2024-01-14T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,65.6
353537,Cornborough Road,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.7
353537,Cornborough Road,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
353537,Cornborough Road,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
353537,Cornborough Road,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
353537,Cornborough Road,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
353537,Cornborough Road,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
353537,Cornborough Road,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.29
353537,Cornborough Road,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.27
353537,Cornborough Road,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.89
353537,Cornborough Road,2024-01-14T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
353537,Cornborough Road,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.4
353537,Cornborough Road,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.3
353537,Cornborough Road,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
353537,Cornborough Road,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,14.7
353537,Cornborough Road,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
353537,Cornborough Road,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
353537,Cornborough Road,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
353537,Cornborough Road,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
353537,Cornborough Road,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
353537,Cornborough Road,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
353537,Cornborough Road,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
353537,Cornborough Road,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
353537,Cornborough Road,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
353537,Cornborough Road,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.8
353537,Cornborough Road,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.14
353537,Cornborough Road,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.26
353537,Cornborough Road,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
353537,Cornborough Road,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
353537,Cornborough Road,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
353537,Cornborough Road,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
353537,Cornborough Road,2024-01-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
353537,Cornborough Road,2024-01-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
353537,Cornborough Road,2024-01-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
353537,Cornborough Road,2024-01-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
353537,Cornborough Road,2024-01-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
353537,Cornborough Road,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
353537,Cornborough Road,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
353537,Cornborough Road,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.49
353537,Cornborough Road,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.97
353537,Cornborough Road,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.22
353537,Cornborough Road,2024-01-14T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
353537,Cornborough Road,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.8
353537,Cornborough Road,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
353537,Cornborough Road,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
353537,Cornborough Road,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
353537,Cornborough Road,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
353537,Cornborough Road,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
353537,Cornborough Road,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.63
353537,Cornborough Road,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.75
353537,Cornborough Road,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.16
353537,Cornborough Road,2024-01-14T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
353537,Cornborough Road,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.4
353537,Cornborough Road,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.6
353537,Cornborough Road,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
353537,Cornborough Road,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,14.6
353537,Cornborough Road,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
353537,Cornborough Road,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
353537,Cornborough Road,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
353537,Cornborough Road,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
353537,Cornborough Road,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
353537,Cornborough Road,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
353537,Cornborough Road,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
353537,Cornborough Road,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
353537,Cornborough Road,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.99
353537,Cornborough Road,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.71
353537,Cornborough Road,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.42
353537,Cornborough Road,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
353537,Cornborough Road,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
353537,Cornborough Road,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
353537,Cornborough Road,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
353537,Cornborough Road,2024-01-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
353537,Cornborough Road,2024-01-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
353537,Cornborough Road,2024-01-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
353537,Cornborough Road,2024-01-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
353537,Cornborough Road,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
353537,Cornborough Road,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.1
353537,Cornborough Road,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.06
353537,Cornborough Road,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.61
353537,Cornborough Road,2024-01-14T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
353537,Cornborough Road,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.4
353537,Cornborough Road,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
353537,Cornborough Road,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.4
353537,Cornborough Road,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
353537,Cornborough Road,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
353537,Cornborough Road,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
353537,Cornborough Road,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.12
353537,Cornborough Road,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.1
353537,Cornborough Road,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.97
353537,Cornborough Road,2024-01-14T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
353537,Cornborough Road,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.2
353537,Cornborough Road,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.4
353537,Cornborough Road,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
353537,Cornborough Road,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,14.6
353537,Cornborough Road,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
353537,Cornborough Road,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
353537,Cornborough Road,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
353537,Cornborough Road,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
353537,Cornborough Road,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
353537,Cornborough Road,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
353537,Cornborough Road,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
353537,Cornborough Road,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
353537,Cornborough Road,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
353537,Cornborough Road,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.06
353537,Cornborough Road,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.15
353537,Cornborough Road,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.64
353537,Cornborough Road,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
353537,Cornborough Road,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
353537,Cornborough Road,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
353537,Cornborough Road,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
353537,Cornborough Road,2024-01-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
353537,Cornborough Road,2024-01-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
353537,Cornborough Road,2024-01-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
353537,Cornborough Road,2024-01-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
353537,Cornborough Road,2024-01-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
353537,Cornborough Road,2024-01-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
353537,Cornborough Road,2024-01-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
353537,Cornborough Road,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
353537,Cornborough Road,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
353537,Cornborough Road,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,30.95
353537,Cornborough Road,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.59
353537,Cornborough Road,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.42
353537,Cornborough Road,2024-01-14T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.9
353537,Cornborough Road,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.9
353537,Cornborough Road,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
353537,Cornborough Road,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
353537,Cornborough Road,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
353537,Cornborough Road,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
353537,Cornborough Road,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
353537,Cornborough Road,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.59
353537,Cornborough Road,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.58
353537,Cornborough Road,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.88
353537,Cornborough Road,2024-01-14T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
353537,Cornborough Road,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.5
353537,Cornborough Road,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.9
353537,Cornborough Road,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
353537,Cornborough Road,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,14.6
353537,Cornborough Road,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
353537,Cornborough Road,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
353537,Cornborough Road,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
353537,Cornborough Road,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
353537,Cornborough Road,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
353537,Cornborough Road,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
353537,Cornborough Road,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
353537,Cornborough Road,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.36
353537,Cornborough Road,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.15
353537,Cornborough Road,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.37
353537,Cornborough Road,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
353537,Cornborough Road,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
353537,Cornborough Road,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
353537,Cornborough Road,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
353537,Cornborough Road,2024-01-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
353537,Cornborough Road,2024-01-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
353537,Cornborough Road,2024-01-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
353537,Cornborough Road,2024-01-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
353537,Cornborough Road,2024-01-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
353537,Cornborough Road,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
353537,Cornborough Road,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.03
353537,Cornborough Road,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.76
353537,Cornborough Road,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.55
353537,Cornborough Road,2024-01-14T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
353537,Cornborough Road,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.0
353537,Cornborough Road,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
353537,Cornborough Road,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
353537,Cornborough Road,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
353537,Cornborough Road,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
353537,Cornborough Road,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
353537,Cornborough Road,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.61
353537,Cornborough Road,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.79
353537,Cornborough Road,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.17
353537,Cornborough Road,2024-01-14T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
353537,Cornborough Road,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.3
353537,Cornborough Road,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.9
353537,Cornborough Road,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
353537,Cornborough Road,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,14.6
353537,Cornborough Road,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
353537,Cornborough Road,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
353537,Cornborough Road,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
353537,Cornborough Road,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
353537,Cornborough Road,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
353537,Cornborough Road,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
