Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
353537,Cornborough Road,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
353537,Cornborough Road,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.47
353537,Cornborough Road,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.52
353537,Cornborough Road,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.77
353537,Cornborough Road,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
353537,Cornborough Road,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
353537,Cornborough Road,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
353537,Cornborough Road,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
353537,Cornborough Road,2024-01-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
353537,Cornborough Road,2024-01-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
353537,Cornborough Road,2024-01-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
353537,Cornborough Road,2024-01-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
353537,Cornborough Road,2024-01-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
353537,Cornborough Road,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
353537,Cornborough Road,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
353537,Cornborough Road,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.1
353537,Cornborough Road,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.09
353537,Cornborough Road,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.93
353537,Cornborough Road,2024-01-14T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
353537,Cornborough Road,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.7
353537,Cornborough Road,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
353537,Cornborough Road,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.9
353537,Cornborough Road,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
353537,Cornborough Road,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
353537,Cornborough Road,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
353537,Cornborough Road,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.24
353537,Cornborough Road,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.26
353537,Cornborough Road,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.08
353537,Cornborough Road,2024-01-14T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
353537,Cornborough Road,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.5
353537,Cornborough Road,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.1
353537,Cornborough Road,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
353537,Cornborough Road,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,14.6
353537,Cornborough Road,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
353537,Cornborough Road,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
353537,Cornborough Road,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
353537,Cornborough Road,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
353537,Cornborough Road,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
353537,Cornborough Road,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
353537,Cornborough Road,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
353537,Cornborough Road,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.2
353537,Cornborough Road,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.32
353537,Cornborough Road,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.06
353537,Cornborough Road,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
353537,Cornborough Road,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
353537,Cornborough Road,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
353537,Cornborough Road,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
353537,Cornborough Road,2024-01-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
353537,Cornborough Road,2024-01-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
353537,Cornborough Road,2024-01-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
353537,Cornborough Road,2024-01-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
353537,Cornborough Road,2024-01-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
353537,Cornborough Road,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
353537,Cornborough Road,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
353537,Cornborough Road,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
353537,Cornborough Road,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,29.53
353537,Cornborough Road,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
353537,Cornborough Road,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.74
353537,Cornborough Road,2024-01-14T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,70.8
353537,Cornborough Road,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.1
353537,Cornborough Road,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
353537,Cornborough Road,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.9
353537,Cornborough Road,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
353537,Cornborough Road,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
353537,Cornborough Road,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
353537,Cornborough Road,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.49
353537,Cornborough Road,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.96
353537,Cornborough Road,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.74
353537,Cornborough Road,2024-01-14T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
353537,Cornborough Road,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.2
353537,Cornborough Road,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.2
353537,Cornborough Road,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.1
353537,Cornborough Road,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,14.5
353537,Cornborough Road,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
353537,Cornborough Road,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
353537,Cornborough Road,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
353537,Cornborough Road,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
353537,Cornborough Road,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
353537,Cornborough Road,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
353537,Cornborough Road,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
353537,Cornborough Road,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
353537,Cornborough Road,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.84
353537,Cornborough Road,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.43
353537,Cornborough Road,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.54
353537,Cornborough Road,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
353537,Cornborough Road,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
353537,Cornborough Road,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
353537,Cornborough Road,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
353537,Cornborough Road,2024-01-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
353537,Cornborough Road,2024-01-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
353537,Cornborough Road,2024-01-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
353537,Cornborough Road,2024-01-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
353537,Cornborough Road,2024-01-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
353537,Cornborough Road,2024-01-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
353537,Cornborough Road,2024-01-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
353537,Cornborough Road,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
353537,Cornborough Road,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
353537,Cornborough Road,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
353537,Cornborough Road,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,32.47
353537,Cornborough Road,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.67
353537,Cornborough Road,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.72
353537,Cornborough Road,2024-01-14T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,88.9
353537,Cornborough Road,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,135.6
353537,Cornborough Road,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
353537,Cornborough Road,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.9
353537,Cornborough Road,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
353537,Cornborough Road,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
353537,Cornborough Road,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
353537,Cornborough Road,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.68
353537,Cornborough Road,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.87
353537,Cornborough Road,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.72
353537,Cornborough Road,2024-01-14T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
353537,Cornborough Road,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.4
353537,Cornborough Road,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.9
353537,Cornborough Road,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
353537,Cornborough Road,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,14.6
353537,Cornborough Road,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
353537,Cornborough Road,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
353537,Cornborough Road,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
353537,Cornborough Road,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
353537,Cornborough Road,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
353537,Cornborough Road,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
353537,Cornborough Road,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
353537,Cornborough Road,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,55.95
353537,Cornborough Road,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.51
353537,Cornborough Road,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.51
353537,Cornborough Road,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,124.6
353537,Cornborough Road,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
353537,Cornborough Road,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
353537,Cornborough Road,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
353537,Cornborough Road,2024-01-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
353537,Cornborough Road,2024-01-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
353537,Cornborough Road,2024-01-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
353537,Cornborough Road,2024-01-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
353537,Cornborough Road,2024-01-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
353537,Cornborough Road,2024-01-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
353537,Cornborough Road,2024-01-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
353537,Cornborough Road,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
353537,Cornborough Road,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
353537,Cornborough Road,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,31.4
353537,Cornborough Road,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.54
353537,Cornborough Road,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.29
353537,Cornborough Road,2024-01-14T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,92.7
353537,Cornborough Road,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,131.1
353537,Cornborough Road,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
353537,Cornborough Road,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
353537,Cornborough Road,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
353537,Cornborough Road,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
353537,Cornborough Road,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
353537,Cornborough Road,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.91
353537,Cornborough Road,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.35
353537,Cornborough Road,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.53
353537,Cornborough Road,2024-01-14T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
353537,Cornborough Road,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.1
353537,Cornborough Road,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.8
353537,Cornborough Road,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
353537,Cornborough Road,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,14.5
353537,Cornborough Road,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
353537,Cornborough Road,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
353537,Cornborough Road,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
353537,Cornborough Road,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
353537,Cornborough Road,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
353537,Cornborough Road,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,50.11
353537,Cornborough Road,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.86
353537,Cornborough Road,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.9
353537,Cornborough Road,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,121.0
353537,Cornborough Road,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
353537,Cornborough Road,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
353537,Cornborough Road,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
353537,Cornborough Road,2024-01-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
353537,Cornborough Road,2024-01-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
353537,Cornborough Road,2024-01-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
353537,Cornborough Road,2024-01-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
353537,Cornborough Road,2024-01-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
353537,Cornborough Road,2024-01-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
353537,Cornborough Road,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
353537,Cornborough Road,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
353537,Cornborough Road,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
353537,Cornborough Road,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.2
353537,Cornborough Road,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
353537,Cornborough Road,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.67
353537,Cornborough Road,2024-01-14T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,78.8
353537,Cornborough Road,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.8
353537,Cornborough Road,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
353537,Cornborough Road,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
353537,Cornborough Road,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
353537,Cornborough Road,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
353537,Cornborough Road,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
353537,Cornborough Road,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.72
353537,Cornborough Road,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.76
353537,Cornborough Road,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.93
353537,Cornborough Road,2024-01-14T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
353537,Cornborough Road,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.6
353537,Cornborough Road,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.7
353537,Cornborough Road,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
353537,Cornborough Road,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,14.5
353537,Cornborough Road,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
353537,Cornborough Road,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
353537,Cornborough Road,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
353537,Cornborough Road,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
353537,Cornborough Road,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
353537,Cornborough Road,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
353537,Cornborough Road,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
353537,Cornborough Road,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.76
353537,Cornborough Road,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.92
353537,Cornborough Road,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.65
353537,Cornborough Road,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
353537,Cornborough Road,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
353537,Cornborough Road,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
353537,Cornborough Road,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
353537,Cornborough Road,2024-01-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
353537,Cornborough Road,2024-01-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
353537,Cornborough Road,2024-01-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
353537,Cornborough Road,2024-01-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
353537,Cornborough Road,2024-01-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
353537,Cornborough Road,2024-01-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
353537,Cornborough Road,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
353537,Cornborough Road,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
353537,Cornborough Road,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.07
353537,Cornborough Road,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.21
353537,Cornborough Road,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.76
353537,Cornborough Road,2024-01-14T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.4
353537,Cornborough Road,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.3
353537,Cornborough Road,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
353537,Cornborough Road,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
353537,Cornborough Road,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
353537,Cornborough Road,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
353537,Cornborough Road,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
353537,Cornborough Road,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.85
353537,Cornborough Road,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.9
353537,Cornborough Road,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.45
353537,Cornborough Road,2024-01-14T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.9
353537,Cornborough Road,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.2
353537,Cornborough Road,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.0
353537,Cornborough Road,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
353537,Cornborough Road,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,14.5
353537,Cornborough Road,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
353537,Cornborough Road,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
353537,Cornborough Road,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
353537,Cornborough Road,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
353537,Cornborough Road,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
353537,Cornborough Road,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
353537,Cornborough Road,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.79
353537,Cornborough Road,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.1
353537,Cornborough Road,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.27
353537,Cornborough Road,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,104.7
353537,Cornborough Road,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
353537,Cornborough Road,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
353537,Cornborough Road,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
353537,Cornborough Road,2024-01-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
353537,Cornborough Road,2024-01-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
353537,Cornborough Road,2024-01-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
353537,Cornborough Road,2024-01-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
353537,Cornborough Road,2024-01-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
353537,Cornborough Road,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
353537,Cornborough Road,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
353537,Cornborough Road,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.44
353537,Cornborough Road,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.5
353537,Cornborough Road,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.15
353537,Cornborough Road,2024-01-14T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
353537,Cornborough Road,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.8
353537,Cornborough Road,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
353537,Cornborough Road,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
353537,Cornborough Road,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
353537,Cornborough Road,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
353537,Cornborough Road,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.16
353537,Cornborough Road,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.89
353537,Cornborough Road,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.32
353537,Cornborough Road,2024-01-14T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
353537,Cornborough Road,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.4
353537,Cornborough Road,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.0
353537,Cornborough Road,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
353537,Cornborough Road,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,14.5
353537,Cornborough Road,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
353537,Cornborough Road,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
353537,Cornborough Road,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
353537,Cornborough Road,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
353537,Cornborough Road,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
353537,Cornborough Road,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.47
353537,Cornborough Road,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.38
353537,Cornborough Road,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.53
353537,Cornborough Road,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
353537,Cornborough Road,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
353537,Cornborough Road,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
353537,Cornborough Road,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
353537,Cornborough Road,2024-01-14T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-14T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-14T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-14T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-14T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-14T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-14T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
353537,Cornborough Road,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
353537,Cornborough Road,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
353537,Cornborough Road,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.97
353537,Cornborough Road,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.81
353537,Cornborough Road,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.73
353537,Cornborough Road,2024-01-14T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
353537,Cornborough Road,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
353537,Cornborough Road,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
353537,Cornborough Road,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
353537,Cornborough Road,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
353537,Cornborough Road,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
353537,Cornborough Road,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
353537,Cornborough Road,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.93
353537,Cornborough Road,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.39
353537,Cornborough Road,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.13
353537,Cornborough Road,2024-01-14T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
353537,Cornborough Road,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
353537,Cornborough Road,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
353537,Cornborough Road,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
353537,Cornborough Road,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,14.5
353537,Cornborough Road,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
353537,Cornborough Road,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
353537,Cornborough Road,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
353537,Cornborough Road,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
353537,Cornborough Road,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
353537,Cornborough Road,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
353537,Cornborough Road,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.84
353537,Cornborough Road,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.19
353537,Cornborough Road,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.9
353537,Cornborough Road,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
353537,Cornborough Road,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
353537,Cornborough Road,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
353537,Cornborough Road,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
353537,Cornborough Road,2024-01-14T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-14T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-14T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-14T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-14T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-14T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-14T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
353537,Cornborough Road,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
353537,Cornborough Road,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
353537,Cornborough Road,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.51
353537,Cornborough Road,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.69
353537,Cornborough Road,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.91
353537,Cornborough Road,2024-01-14T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
353537,Cornborough Road,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
353537,Cornborough Road,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
353537,Cornborough Road,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
353537,Cornborough Road,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
353537,Cornborough Road,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
353537,Cornborough Road,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
353537,Cornborough Road,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.24
353537,Cornborough Road,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.87
353537,Cornborough Road,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.82
353537,Cornborough Road,2024-01-14T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
353537,Cornborough Road,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
353537,Cornborough Road,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
353537,Cornborough Road,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
353537,Cornborough Road,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,14.5
353537,Cornborough Road,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353537,Cornborough Road,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
353537,Cornborough Road,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
353537,Cornborough Road,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
353537,Cornborough Road,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
353537,Cornborough Road,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
353537,Cornborough Road,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
353537,Cornborough Road,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.68
353537,Cornborough Road,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.54
353537,Cornborough Road,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.78
353537,Cornborough Road,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
353537,Cornborough Road,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
353537,Cornborough Road,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
353537,Cornborough Road,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
353537,Cornborough Road,2024-01-14T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-14T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-14T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-14T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-14T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-14T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-14T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-14T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
