Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
353537,Cornborough Road,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
353537,Cornborough Road,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
353537,Cornborough Road,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.33
353537,Cornborough Road,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.53
353537,Cornborough Road,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.65
353537,Cornborough Road,2024-01-14T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
353537,Cornborough Road,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
353537,Cornborough Road,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
353537,Cornborough Road,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
353537,Cornborough Road,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
353537,Cornborough Road,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
353537,Cornborough Road,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
353537,Cornborough Road,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.86
353537,Cornborough Road,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.74
353537,Cornborough Road,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.61
353537,Cornborough Road,2024-01-14T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
353537,Cornborough Road,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.9
353537,Cornborough Road,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
353537,Cornborough Road,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.1
353537,Cornborough Road,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,14.5
353537,Cornborough Road,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
353537,Cornborough Road,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
353537,Cornborough Road,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
353537,Cornborough Road,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
353537,Cornborough Road,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
353537,Cornborough Road,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
353537,Cornborough Road,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.12
353537,Cornborough Road,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.25
353537,Cornborough Road,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.31
353537,Cornborough Road,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
353537,Cornborough Road,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
353537,Cornborough Road,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
353537,Cornborough Road,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
353537,Cornborough Road,2024-01-14T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-14T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-14T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-14T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-14T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-14T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-14T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
353537,Cornborough Road,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
353537,Cornborough Road,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
353537,Cornborough Road,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.99
353537,Cornborough Road,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.72
353537,Cornborough Road,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.53
353537,Cornborough Road,2024-01-14T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
353537,Cornborough Road,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
353537,Cornborough Road,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.1
353537,Cornborough Road,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
353537,Cornborough Road,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
353537,Cornborough Road,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
353537,Cornborough Road,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
353537,Cornborough Road,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.54
353537,Cornborough Road,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
353537,Cornborough Road,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.07
353537,Cornborough Road,2024-01-14T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
353537,Cornborough Road,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.6
353537,Cornborough Road,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
353537,Cornborough Road,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
353537,Cornborough Road,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,14.5
353537,Cornborough Road,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
353537,Cornborough Road,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
353537,Cornborough Road,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
353537,Cornborough Road,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
353537,Cornborough Road,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
353537,Cornborough Road,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
353537,Cornborough Road,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
353537,Cornborough Road,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.47
353537,Cornborough Road,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.51
353537,Cornborough Road,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.65
353537,Cornborough Road,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
353537,Cornborough Road,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
353537,Cornborough Road,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
353537,Cornborough Road,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
353537,Cornborough Road,2024-01-14T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-14T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-14T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-14T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-14T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-14T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-14T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
353537,Cornborough Road,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
353537,Cornborough Road,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
353537,Cornborough Road,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.1
353537,Cornborough Road,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.21
353537,Cornborough Road,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.25
353537,Cornborough Road,2024-01-14T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
353537,Cornborough Road,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.1
353537,Cornborough Road,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
353537,Cornborough Road,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
353537,Cornborough Road,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
353537,Cornborough Road,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
353537,Cornborough Road,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
353537,Cornborough Road,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.07
353537,Cornborough Road,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
353537,Cornborough Road,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.73
353537,Cornborough Road,2024-01-14T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
353537,Cornborough Road,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.2
353537,Cornborough Road,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
353537,Cornborough Road,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
353537,Cornborough Road,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,14.5
353537,Cornborough Road,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
353537,Cornborough Road,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
353537,Cornborough Road,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
353537,Cornborough Road,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
353537,Cornborough Road,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
353537,Cornborough Road,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
353537,Cornborough Road,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
353537,Cornborough Road,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.1
353537,Cornborough Road,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.36
353537,Cornborough Road,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.03
353537,Cornborough Road,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
353537,Cornborough Road,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
353537,Cornborough Road,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
353537,Cornborough Road,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
353537,Cornborough Road,2024-01-14T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-14T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-14T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-14T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-14T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-14T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-14T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-14T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
353537,Cornborough Road,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
353537,Cornborough Road,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
353537,Cornborough Road,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.58
353537,Cornborough Road,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.72
353537,Cornborough Road,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.02
353537,Cornborough Road,2024-01-14T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
353537,Cornborough Road,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
353537,Cornborough Road,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
353537,Cornborough Road,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
353537,Cornborough Road,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
353537,Cornborough Road,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
353537,Cornborough Road,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.1
353537,Cornborough Road,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.15
353537,Cornborough Road,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.21
353537,Cornborough Road,2024-01-14T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
353537,Cornborough Road,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.1
353537,Cornborough Road,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
353537,Cornborough Road,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
353537,Cornborough Road,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,14.5
353537,Cornborough Road,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353537,Cornborough Road,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
353537,Cornborough Road,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
353537,Cornborough Road,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
353537,Cornborough Road,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
353537,Cornborough Road,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
353537,Cornborough Road,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
353537,Cornborough Road,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
353537,Cornborough Road,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.62
353537,Cornborough Road,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.85
353537,Cornborough Road,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.26
353537,Cornborough Road,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
353537,Cornborough Road,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
353537,Cornborough Road,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
353537,Cornborough Road,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
353537,Cornborough Road,2024-01-14T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-14T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-14T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-14T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-14T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-14T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
353537,Cornborough Road,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
353537,Cornborough Road,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.94
353537,Cornborough Road,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.9
353537,Cornborough Road,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.28
353537,Cornborough Road,2024-01-14T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
353537,Cornborough Road,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
353537,Cornborough Road,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
353537,Cornborough Road,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
353537,Cornborough Road,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
353537,Cornborough Road,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
353537,Cornborough Road,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
353537,Cornborough Road,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.12
353537,Cornborough Road,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.41
353537,Cornborough Road,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.5
353537,Cornborough Road,2024-01-14T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
353537,Cornborough Road,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.1
353537,Cornborough Road,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
353537,Cornborough Road,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
353537,Cornborough Road,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,14.5
353537,Cornborough Road,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353537,Cornborough Road,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
353537,Cornborough Road,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
353537,Cornborough Road,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
353537,Cornborough Road,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
353537,Cornborough Road,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
353537,Cornborough Road,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
353537,Cornborough Road,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
353537,Cornborough Road,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.98
353537,Cornborough Road,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.3
353537,Cornborough Road,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.84
353537,Cornborough Road,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
353537,Cornborough Road,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
353537,Cornborough Road,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
353537,Cornborough Road,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
353537,Cornborough Road,2024-01-14T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-14T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-14T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-14T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-14T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-14T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-14T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
353537,Cornborough Road,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
353537,Cornborough Road,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.95
353537,Cornborough Road,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.45
353537,Cornborough Road,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.35
353537,Cornborough Road,2024-01-14T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
353537,Cornborough Road,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.5
353537,Cornborough Road,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
353537,Cornborough Road,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
353537,Cornborough Road,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
353537,Cornborough Road,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
353537,Cornborough Road,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
353537,Cornborough Road,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.94
353537,Cornborough Road,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.91
353537,Cornborough Road,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.95
353537,Cornborough Road,2024-01-14T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
353537,Cornborough Road,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
353537,Cornborough Road,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
353537,Cornborough Road,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
353537,Cornborough Road,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,14.5
353537,Cornborough Road,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353537,Cornborough Road,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
353537,Cornborough Road,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
353537,Cornborough Road,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
353537,Cornborough Road,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
353537,Cornborough Road,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
353537,Cornborough Road,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
353537,Cornborough Road,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
353537,Cornborough Road,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.81
353537,Cornborough Road,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.34
353537,Cornborough Road,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.35
353537,Cornborough Road,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
353537,Cornborough Road,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
353537,Cornborough Road,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
353537,Cornborough Road,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
353537,Cornborough Road,2024-01-14T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-14T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-14T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-14T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-14T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-14T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-14T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
353537,Cornborough Road,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
353537,Cornborough Road,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
353537,Cornborough Road,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.68
353537,Cornborough Road,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
353537,Cornborough Road,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.66
353537,Cornborough Road,2024-01-14T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
353537,Cornborough Road,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.2
353537,Cornborough Road,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
353537,Cornborough Road,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.7
353537,Cornborough Road,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
353537,Cornborough Road,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
353537,Cornborough Road,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.48
353537,Cornborough Road,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.83
353537,Cornborough Road,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.42
353537,Cornborough Road,2024-01-14T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
353537,Cornborough Road,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.3
353537,Cornborough Road,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
353537,Cornborough Road,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
353537,Cornborough Road,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,14.4
353537,Cornborough Road,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
353537,Cornborough Road,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
353537,Cornborough Road,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
353537,Cornborough Road,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
353537,Cornborough Road,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
353537,Cornborough Road,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
353537,Cornborough Road,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
353537,Cornborough Road,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.07
353537,Cornborough Road,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.94
353537,Cornborough Road,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.12
353537,Cornborough Road,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
353537,Cornborough Road,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
353537,Cornborough Road,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
353537,Cornborough Road,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
353537,Cornborough Road,2024-01-14T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-14T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-14T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-14T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-14T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-14T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-14T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
353537,Cornborough Road,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
353537,Cornborough Road,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
353537,Cornborough Road,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.5
353537,Cornborough Road,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
353537,Cornborough Road,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.03
353537,Cornborough Road,2024-01-14T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
353537,Cornborough Road,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
353537,Cornborough Road,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
353537,Cornborough Road,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.1
353537,Cornborough Road,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
353537,Cornborough Road,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
353537,Cornborough Road,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
353537,Cornborough Road,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.58
353537,Cornborough Road,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.55
353537,Cornborough Road,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.94
353537,Cornborough Road,2024-01-14T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,64.4
353537,Cornborough Road,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.9
353537,Cornborough Road,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
353537,Cornborough Road,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
353537,Cornborough Road,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,14.4
353537,Cornborough Road,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
353537,Cornborough Road,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
353537,Cornborough Road,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
353537,Cornborough Road,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
353537,Cornborough Road,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
353537,Cornborough Road,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
353537,Cornborough Road,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
353537,Cornborough Road,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
353537,Cornborough Road,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.52
353537,Cornborough Road,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.99
353537,Cornborough Road,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
353537,Cornborough Road,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
353537,Cornborough Road,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
353537,Cornborough Road,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
353537,Cornborough Road,2024-01-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
353537,Cornborough Road,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
353537,Cornborough Road,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
353537,Cornborough Road,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.39
353537,Cornborough Road,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
353537,Cornborough Road,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.5
353537,Cornborough Road,2024-01-14T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
353537,Cornborough Road,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.6
353537,Cornborough Road,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
353537,Cornborough Road,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
353537,Cornborough Road,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
353537,Cornborough Road,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
353537,Cornborough Road,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
353537,Cornborough Road,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.54
353537,Cornborough Road,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.97
353537,Cornborough Road,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.74
353537,Cornborough Road,2024-01-14T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
353537,Cornborough Road,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.7
353537,Cornborough Road,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.4
353537,Cornborough Road,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
353537,Cornborough Road,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,14.4
353537,Cornborough Road,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
353537,Cornborough Road,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
353537,Cornborough Road,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
353537,Cornborough Road,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
353537,Cornborough Road,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
353537,Cornborough Road,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
353537,Cornborough Road,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
353537,Cornborough Road,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,38.86
353537,Cornborough Road,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.74
353537,Cornborough Road,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.26
353537,Cornborough Road,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
353537,Cornborough Road,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
353537,Cornborough Road,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
353537,Cornborough Road,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
353537,Cornborough Road,2024-01-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
353537,Cornborough Road,2024-01-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
353537,Cornborough Road,2024-01-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
353537,Cornborough Road,2024-01-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
353537,Cornborough Road,2024-01-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
353537,Cornborough Road,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
353537,Cornborough Road,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
353537,Cornborough Road,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.33
353537,Cornborough Road,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
353537,Cornborough Road,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.98
353537,Cornborough Road,2024-01-14T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
353537,Cornborough Road,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.0
353537,Cornborough Road,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
353537,Cornborough Road,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
353537,Cornborough Road,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
353537,Cornborough Road,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
353537,Cornborough Road,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
353537,Cornborough Road,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.59
353537,Cornborough Road,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.6
353537,Cornborough Road,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.19
353537,Cornborough Road,2024-01-14T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
353537,Cornborough Road,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.9
353537,Cornborough Road,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
353537,Cornborough Road,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
353537,Cornborough Road,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,14.4
353537,Cornborough Road,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353537,Cornborough Road,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
353537,Cornborough Road,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
353537,Cornborough Road,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
353537,Cornborough Road,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
353537,Cornborough Road,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
353537,Cornborough Road,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
