Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
353537,Cornborough Road,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
353537,Cornborough Road,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,40.81
353537,Cornborough Road,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.01
353537,Cornborough Road,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.2
353537,Cornborough Road,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
353537,Cornborough Road,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
353537,Cornborough Road,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
353537,Cornborough Road,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
353537,Cornborough Road,2024-01-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-14T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-14T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-14T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-14T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-14T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-14T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
353537,Cornborough Road,2024-01-14T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-14T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-14T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
353537,Cornborough Road,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
353537,Cornborough Road,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
353537,Cornborough Road,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.09
353537,Cornborough Road,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.23
353537,Cornborough Road,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.99
353537,Cornborough Road,2024-01-14T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
353537,Cornborough Road,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.4
353537,Cornborough Road,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
353537,Cornborough Road,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
353537,Cornborough Road,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
353537,Cornborough Road,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
353537,Cornborough Road,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.42
353537,Cornborough Road,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
353537,Cornborough Road,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.33
353537,Cornborough Road,2024-01-14T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.6
353537,Cornborough Road,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.1
353537,Cornborough Road,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
353537,Cornborough Road,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
353537,Cornborough Road,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,14.3
353537,Cornborough Road,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
353537,Cornborough Road,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
353537,Cornborough Road,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
353537,Cornborough Road,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
353537,Cornborough Road,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
353537,Cornborough Road,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
353537,Cornborough Road,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
353537,Cornborough Road,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
353537,Cornborough Road,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,43.4
353537,Cornborough Road,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.94
353537,Cornborough Road,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.36
353537,Cornborough Road,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,106.6
353537,Cornborough Road,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
353537,Cornborough Road,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
353537,Cornborough Road,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
353537,Cornborough Road,2024-01-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-14T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-14T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-14T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-14T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-14T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-14T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-14T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
353537,Cornborough Road,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
353537,Cornborough Road,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.27
353537,Cornborough Road,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.44
353537,Cornborough Road,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.31
353537,Cornborough Road,2024-01-14T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
353537,Cornborough Road,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
353537,Cornborough Road,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
353537,Cornborough Road,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
353537,Cornborough Road,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
353537,Cornborough Road,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
353537,Cornborough Road,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.81
353537,Cornborough Road,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.56
353537,Cornborough Road,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.17
353537,Cornborough Road,2024-01-14T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
353537,Cornborough Road,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.7
353537,Cornborough Road,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
353537,Cornborough Road,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
353537,Cornborough Road,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,14.3
353537,Cornborough Road,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353537,Cornborough Road,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
353537,Cornborough Road,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
353537,Cornborough Road,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
353537,Cornborough Road,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
353537,Cornborough Road,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
353537,Cornborough Road,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
353537,Cornborough Road,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.99
353537,Cornborough Road,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.97
353537,Cornborough Road,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.51
353537,Cornborough Road,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
353537,Cornborough Road,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
353537,Cornborough Road,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
353537,Cornborough Road,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
353537,Cornborough Road,2024-01-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
353537,Cornborough Road,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
353537,Cornborough Road,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
353537,Cornborough Road,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.68
353537,Cornborough Road,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.54
353537,Cornborough Road,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.89
353537,Cornborough Road,2024-01-14T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
353537,Cornborough Road,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
353537,Cornborough Road,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
353537,Cornborough Road,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
353537,Cornborough Road,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
353537,Cornborough Road,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
353537,Cornborough Road,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
353537,Cornborough Road,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.12
353537,Cornborough Road,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.53
353537,Cornborough Road,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.6
353537,Cornborough Road,2024-01-14T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,63.2
353537,Cornborough Road,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.8
353537,Cornborough Road,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
353537,Cornborough Road,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
353537,Cornborough Road,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,14.3
353537,Cornborough Road,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353537,Cornborough Road,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
353537,Cornborough Road,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
353537,Cornborough Road,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
353537,Cornborough Road,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
353537,Cornborough Road,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
353537,Cornborough Road,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
353537,Cornborough Road,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
353537,Cornborough Road,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.71
353537,Cornborough Road,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.05
353537,Cornborough Road,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.52
353537,Cornborough Road,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
353537,Cornborough Road,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
353537,Cornborough Road,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
353537,Cornborough Road,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
353537,Cornborough Road,2024-01-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
353537,Cornborough Road,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
353537,Cornborough Road,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
353537,Cornborough Road,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.6
353537,Cornborough Road,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.65
353537,Cornborough Road,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.7
353537,Cornborough Road,2024-01-14T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
353537,Cornborough Road,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
353537,Cornborough Road,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
353537,Cornborough Road,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
353537,Cornborough Road,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
353537,Cornborough Road,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
353537,Cornborough Road,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
353537,Cornborough Road,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.12
353537,Cornborough Road,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.79
353537,Cornborough Road,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
353537,Cornborough Road,2024-01-14T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,86.3
353537,Cornborough Road,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.2
353537,Cornborough Road,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
353537,Cornborough Road,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
353537,Cornborough Road,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,14.2
353537,Cornborough Road,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353537,Cornborough Road,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
353537,Cornborough Road,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
353537,Cornborough Road,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
353537,Cornborough Road,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
353537,Cornborough Road,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
353537,Cornborough Road,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
353537,Cornborough Road,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.63
353537,Cornborough Road,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.43
353537,Cornborough Road,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.6
353537,Cornborough Road,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,107.6
353537,Cornborough Road,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
353537,Cornborough Road,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
353537,Cornborough Road,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
353537,Cornborough Road,2024-01-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
353537,Cornborough Road,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
353537,Cornborough Road,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
353537,Cornborough Road,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.15
353537,Cornborough Road,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.2
353537,Cornborough Road,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.21
353537,Cornborough Road,2024-01-14T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
353537,Cornborough Road,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
353537,Cornborough Road,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
353537,Cornborough Road,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
353537,Cornborough Road,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
353537,Cornborough Road,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
353537,Cornborough Road,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
353537,Cornborough Road,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.69
353537,Cornborough Road,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.09
353537,Cornborough Road,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
353537,Cornborough Road,2024-01-14T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,81.1
353537,Cornborough Road,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.6
353537,Cornborough Road,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
353537,Cornborough Road,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
353537,Cornborough Road,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,14.1
353537,Cornborough Road,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353537,Cornborough Road,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
353537,Cornborough Road,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
353537,Cornborough Road,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
353537,Cornborough Road,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
353537,Cornborough Road,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
353537,Cornborough Road,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
353537,Cornborough Road,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
353537,Cornborough Road,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.77
353537,Cornborough Road,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.26
353537,Cornborough Road,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.25
353537,Cornborough Road,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
353537,Cornborough Road,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
353537,Cornborough Road,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
353537,Cornborough Road,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
353537,Cornborough Road,2024-01-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
353537,Cornborough Road,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
353537,Cornborough Road,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
353537,Cornborough Road,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.15
353537,Cornborough Road,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
353537,Cornborough Road,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.96
353537,Cornborough Road,2024-01-14T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
353537,Cornborough Road,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
353537,Cornborough Road,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
353537,Cornborough Road,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
353537,Cornborough Road,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
353537,Cornborough Road,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
353537,Cornborough Road,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
353537,Cornborough Road,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.74
353537,Cornborough Road,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.9
353537,Cornborough Road,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
353537,Cornborough Road,2024-01-14T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
353537,Cornborough Road,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.1
353537,Cornborough Road,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
353537,Cornborough Road,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
353537,Cornborough Road,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,14.1
353537,Cornborough Road,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353537,Cornborough Road,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
353537,Cornborough Road,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
353537,Cornborough Road,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
353537,Cornborough Road,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
353537,Cornborough Road,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
353537,Cornborough Road,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
353537,Cornborough Road,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
353537,Cornborough Road,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
353537,Cornborough Road,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.81
353537,Cornborough Road,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.5
353537,Cornborough Road,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.93
353537,Cornborough Road,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
353537,Cornborough Road,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
353537,Cornborough Road,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
353537,Cornborough Road,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
353537,Cornborough Road,2024-01-14T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-14T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-14T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-14T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-14T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-14T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-14T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-14T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
353537,Cornborough Road,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.56
353537,Cornborough Road,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
353537,Cornborough Road,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.34
353537,Cornborough Road,2024-01-14T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
353537,Cornborough Road,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.9
353537,Cornborough Road,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
353537,Cornborough Road,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
353537,Cornborough Road,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
353537,Cornborough Road,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
353537,Cornborough Road,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.63
353537,Cornborough Road,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
353537,Cornborough Road,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.21
353537,Cornborough Road,2024-01-14T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,69.3
353537,Cornborough Road,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.6
353537,Cornborough Road,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
353537,Cornborough Road,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
353537,Cornborough Road,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,14.0
353537,Cornborough Road,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353537,Cornborough Road,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
353537,Cornborough Road,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
353537,Cornborough Road,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
353537,Cornborough Road,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
353537,Cornborough Road,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
353537,Cornborough Road,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
353537,Cornborough Road,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
353537,Cornborough Road,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.11
353537,Cornborough Road,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.58
353537,Cornborough Road,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.58
353537,Cornborough Road,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
353537,Cornborough Road,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
353537,Cornborough Road,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
353537,Cornborough Road,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
353537,Cornborough Road,2024-01-14T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-14T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-14T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-14T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-14T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-14T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-14T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-14T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
353537,Cornborough Road,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
353537,Cornborough Road,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
353537,Cornborough Road,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.01
353537,Cornborough Road,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
353537,Cornborough Road,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.58
353537,Cornborough Road,2024-01-14T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
353537,Cornborough Road,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.5
353537,Cornborough Road,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
353537,Cornborough Road,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
353537,Cornborough Road,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
353537,Cornborough Road,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
353537,Cornborough Road,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
353537,Cornborough Road,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.58
353537,Cornborough Road,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.7
353537,Cornborough Road,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.68
353537,Cornborough Road,2024-01-14T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
353537,Cornborough Road,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.7
353537,Cornborough Road,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
353537,Cornborough Road,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
353537,Cornborough Road,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,13.9
353537,Cornborough Road,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353537,Cornborough Road,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
353537,Cornborough Road,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
353537,Cornborough Road,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
353537,Cornborough Road,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
353537,Cornborough Road,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
353537,Cornborough Road,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
353537,Cornborough Road,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.49
353537,Cornborough Road,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.68
353537,Cornborough Road,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.31
353537,Cornborough Road,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
353537,Cornborough Road,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
353537,Cornborough Road,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
353537,Cornborough Road,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
353537,Cornborough Road,2024-01-14T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-14T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-14T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-14T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-14T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-14T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-14T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
353537,Cornborough Road,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
353537,Cornborough Road,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
353537,Cornborough Road,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.43
353537,Cornborough Road,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
353537,Cornborough Road,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
353537,Cornborough Road,2024-01-14T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
353537,Cornborough Road,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.9
353537,Cornborough Road,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
353537,Cornborough Road,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
353537,Cornborough Road,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
353537,Cornborough Road,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
353537,Cornborough Road,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.85
353537,Cornborough Road,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.14
353537,Cornborough Road,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.32
353537,Cornborough Road,2024-01-14T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
353537,Cornborough Road,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.6
353537,Cornborough Road,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
353537,Cornborough Road,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
353537,Cornborough Road,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,13.9
353537,Cornborough Road,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353537,Cornborough Road,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
353537,Cornborough Road,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
353537,Cornborough Road,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
353537,Cornborough Road,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
353537,Cornborough Road,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
353537,Cornborough Road,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
353537,Cornborough Road,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
353537,Cornborough Road,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.17
353537,Cornborough Road,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.4
353537,Cornborough Road,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.48
353537,Cornborough Road,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
353537,Cornborough Road,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
353537,Cornborough Road,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
353537,Cornborough Road,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
353537,Cornborough Road,2024-01-14T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-14T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-14T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-14T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-14T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-14T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-14T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
