Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
353537,Cornborough Road,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
353537,Cornborough Road,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.62
353537,Cornborough Road,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.5
353537,Cornborough Road,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.06
353537,Cornborough Road,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
353537,Cornborough Road,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
353537,Cornborough Road,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
353537,Cornborough Road,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
353537,Cornborough Road,2024-01-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
353537,Cornborough Road,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
353537,Cornborough Road,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
353537,Cornborough Road,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.58
353537,Cornborough Road,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
353537,Cornborough Road,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
353537,Cornborough Road,2024-01-14T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
353537,Cornborough Road,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
353537,Cornborough Road,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
353537,Cornborough Road,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
353537,Cornborough Road,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
353537,Cornborough Road,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.78
353537,Cornborough Road,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
353537,Cornborough Road,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
353537,Cornborough Road,2024-01-14T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
353537,Cornborough Road,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.3
353537,Cornborough Road,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
353537,Cornborough Road,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
353537,Cornborough Road,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,13.4
353537,Cornborough Road,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353537,Cornborough Road,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
353537,Cornborough Road,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
353537,Cornborough Road,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
353537,Cornborough Road,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
353537,Cornborough Road,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
353537,Cornborough Road,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.29
353537,Cornborough Road,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.5
353537,Cornborough Road,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.91
353537,Cornborough Road,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
353537,Cornborough Road,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
353537,Cornborough Road,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
353537,Cornborough Road,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
353537,Cornborough Road,2024-01-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
353537,Cornborough Road,2024-01-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
353537,Cornborough Road,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
353537,Cornborough Road,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
353537,Cornborough Road,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.63
353537,Cornborough Road,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
353537,Cornborough Road,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.47
353537,Cornborough Road,2024-01-14T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
353537,Cornborough Road,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.9
353537,Cornborough Road,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
353537,Cornborough Road,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
353537,Cornborough Road,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
353537,Cornborough Road,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
353537,Cornborough Road,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.83
353537,Cornborough Road,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.94
353537,Cornborough Road,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.43
353537,Cornborough Road,2024-01-14T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
353537,Cornborough Road,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
353537,Cornborough Road,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
353537,Cornborough Road,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
353537,Cornborough Road,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,13.3
353537,Cornborough Road,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353537,Cornborough Road,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
353537,Cornborough Road,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
353537,Cornborough Road,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
353537,Cornborough Road,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
353537,Cornborough Road,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
353537,Cornborough Road,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
353537,Cornborough Road,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
353537,Cornborough Road,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.35
353537,Cornborough Road,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.38
353537,Cornborough Road,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.95
353537,Cornborough Road,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
353537,Cornborough Road,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
353537,Cornborough Road,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
353537,Cornborough Road,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
353537,Cornborough Road,2024-01-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
353537,Cornborough Road,2024-01-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
353537,Cornborough Road,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
353537,Cornborough Road,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
353537,Cornborough Road,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.68
353537,Cornborough Road,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
353537,Cornborough Road,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
353537,Cornborough Road,2024-01-14T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
353537,Cornborough Road,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.7
353537,Cornborough Road,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
353537,Cornborough Road,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
353537,Cornborough Road,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
353537,Cornborough Road,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
353537,Cornborough Road,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
353537,Cornborough Road,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.5
353537,Cornborough Road,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.1
353537,Cornborough Road,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.03
353537,Cornborough Road,2024-01-14T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
353537,Cornborough Road,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.6
353537,Cornborough Road,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
353537,Cornborough Road,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
353537,Cornborough Road,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,13.3
353537,Cornborough Road,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353537,Cornborough Road,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
353537,Cornborough Road,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
353537,Cornborough Road,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
353537,Cornborough Road,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
353537,Cornborough Road,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
353537,Cornborough Road,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.09
353537,Cornborough Road,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.24
353537,Cornborough Road,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.36
353537,Cornborough Road,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
353537,Cornborough Road,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
353537,Cornborough Road,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
353537,Cornborough Road,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
353537,Cornborough Road,2024-01-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
353537,Cornborough Road,2024-01-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
353537,Cornborough Road,2024-01-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
353537,Cornborough Road,2024-01-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
353537,Cornborough Road,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
353537,Cornborough Road,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
353537,Cornborough Road,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.04
353537,Cornborough Road,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
353537,Cornborough Road,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
353537,Cornborough Road,2024-01-14T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,73.0
353537,Cornborough Road,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.0
353537,Cornborough Road,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
353537,Cornborough Road,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
353537,Cornborough Road,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
353537,Cornborough Road,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
353537,Cornborough Road,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
353537,Cornborough Road,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
353537,Cornborough Road,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.69
353537,Cornborough Road,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.46
353537,Cornborough Road,2024-01-14T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
353537,Cornborough Road,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
353537,Cornborough Road,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
353537,Cornborough Road,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
353537,Cornborough Road,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,13.3
353537,Cornborough Road,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353537,Cornborough Road,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
353537,Cornborough Road,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
353537,Cornborough Road,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
353537,Cornborough Road,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
353537,Cornborough Road,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
353537,Cornborough Road,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
353537,Cornborough Road,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.9
353537,Cornborough Road,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.3
353537,Cornborough Road,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.38
353537,Cornborough Road,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
353537,Cornborough Road,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
353537,Cornborough Road,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
353537,Cornborough Road,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
353537,Cornborough Road,2024-01-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
353537,Cornborough Road,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.01
353537,Cornborough Road,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.23
353537,Cornborough Road,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.05
353537,Cornborough Road,2024-01-14T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
353537,Cornborough Road,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.7
353537,Cornborough Road,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
353537,Cornborough Road,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
353537,Cornborough Road,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
353537,Cornborough Road,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
353537,Cornborough Road,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
353537,Cornborough Road,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.21
353537,Cornborough Road,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.82
353537,Cornborough Road,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.31
353537,Cornborough Road,2024-01-14T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
353537,Cornborough Road,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
353537,Cornborough Road,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.8
353537,Cornborough Road,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
353537,Cornborough Road,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,13.3
353537,Cornborough Road,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
353537,Cornborough Road,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
353537,Cornborough Road,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
353537,Cornborough Road,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
353537,Cornborough Road,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
353537,Cornborough Road,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
353537,Cornborough Road,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
353537,Cornborough Road,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.15
353537,Cornborough Road,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.04
353537,Cornborough Road,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.42
353537,Cornborough Road,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
353537,Cornborough Road,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
353537,Cornborough Road,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
353537,Cornborough Road,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
353537,Cornborough Road,2024-01-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.57
353537,Cornborough Road,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.5
353537,Cornborough Road,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
353537,Cornborough Road,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
353537,Cornborough Road,2024-01-14T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
353537,Cornborough Road,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
353537,Cornborough Road,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
353537,Cornborough Road,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
353537,Cornborough Road,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
353537,Cornborough Road,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
353537,Cornborough Road,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
353537,Cornborough Road,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.69
353537,Cornborough Road,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.15
353537,Cornborough Road,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.82
353537,Cornborough Road,2024-01-14T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
353537,Cornborough Road,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
353537,Cornborough Road,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.8
353537,Cornborough Road,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
353537,Cornborough Road,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,13.2
353537,Cornborough Road,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
353537,Cornborough Road,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
353537,Cornborough Road,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
353537,Cornborough Road,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
353537,Cornborough Road,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
353537,Cornborough Road,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
353537,Cornborough Road,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.11
353537,Cornborough Road,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.3
353537,Cornborough Road,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.7
353537,Cornborough Road,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
353537,Cornborough Road,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
353537,Cornborough Road,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
353537,Cornborough Road,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
353537,Cornborough Road,2024-01-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
353537,Cornborough Road,2024-01-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
353537,Cornborough Road,2024-01-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
353537,Cornborough Road,2024-01-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
353537,Cornborough Road,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
353537,Cornborough Road,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
353537,Cornborough Road,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.03
353537,Cornborough Road,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.89
353537,Cornborough Road,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
353537,Cornborough Road,2024-01-14T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,67.6
353537,Cornborough Road,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.4
353537,Cornborough Road,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
353537,Cornborough Road,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
353537,Cornborough Road,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
353537,Cornborough Road,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
353537,Cornborough Road,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
353537,Cornborough Road,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.64
353537,Cornborough Road,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.71
353537,Cornborough Road,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.94
353537,Cornborough Road,2024-01-14T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
353537,Cornborough Road,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
353537,Cornborough Road,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
353537,Cornborough Road,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
353537,Cornborough Road,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,13.2
353537,Cornborough Road,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
353537,Cornborough Road,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
353537,Cornborough Road,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
353537,Cornborough Road,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
353537,Cornborough Road,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
353537,Cornborough Road,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
353537,Cornborough Road,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
353537,Cornborough Road,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
353537,Cornborough Road,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.54
353537,Cornborough Road,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.58
353537,Cornborough Road,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.41
353537,Cornborough Road,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
353537,Cornborough Road,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
353537,Cornborough Road,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
353537,Cornborough Road,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
353537,Cornborough Road,2024-01-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
353537,Cornborough Road,2024-01-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
353537,Cornborough Road,2024-01-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
353537,Cornborough Road,2024-01-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
353537,Cornborough Road,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.18
353537,Cornborough Road,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
353537,Cornborough Road,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.42
353537,Cornborough Road,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
353537,Cornborough Road,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
353537,Cornborough Road,2024-01-14T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,75.3
353537,Cornborough Road,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.0
353537,Cornborough Road,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
353537,Cornborough Road,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
353537,Cornborough Road,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
353537,Cornborough Road,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
353537,Cornborough Road,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
353537,Cornborough Road,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.56
353537,Cornborough Road,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.33
353537,Cornborough Road,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.98
353537,Cornborough Road,2024-01-14T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
353537,Cornborough Road,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
353537,Cornborough Road,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
353537,Cornborough Road,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
353537,Cornborough Road,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
353537,Cornborough Road,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
353537,Cornborough Road,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
353537,Cornborough Road,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
353537,Cornborough Road,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
353537,Cornborough Road,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
353537,Cornborough Road,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
353537,Cornborough Road,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.83
353537,Cornborough Road,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.77
353537,Cornborough Road,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.38
353537,Cornborough Road,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
353537,Cornborough Road,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
353537,Cornborough Road,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
353537,Cornborough Road,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
353537,Cornborough Road,2024-01-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
353537,Cornborough Road,2024-01-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
353537,Cornborough Road,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
353537,Cornborough Road,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.14
353537,Cornborough Road,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.37
353537,Cornborough Road,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.1
353537,Cornborough Road,2024-01-14T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
353537,Cornborough Road,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.2
353537,Cornborough Road,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
353537,Cornborough Road,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
353537,Cornborough Road,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
353537,Cornborough Road,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
353537,Cornborough Road,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
353537,Cornborough Road,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.33
353537,Cornborough Road,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.06
353537,Cornborough Road,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.17
353537,Cornborough Road,2024-01-14T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
353537,Cornborough Road,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
353537,Cornborough Road,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.5
353537,Cornborough Road,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
353537,Cornborough Road,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
353537,Cornborough Road,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
353537,Cornborough Road,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
353537,Cornborough Road,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
353537,Cornborough Road,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
353537,Cornborough Road,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
353537,Cornborough Road,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
353537,Cornborough Road,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.36
353537,Cornborough Road,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.42
353537,Cornborough Road,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.32
353537,Cornborough Road,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
353537,Cornborough Road,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
353537,Cornborough Road,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
353537,Cornborough Road,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
353537,Cornborough Road,2024-01-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
353537,Cornborough Road,2024-01-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
353537,Cornborough Road,2024-01-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
353537,Cornborough Road,2024-01-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
