Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
353537,Cornborough Road,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
353537,Cornborough Road,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
353537,Cornborough Road,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.87
353537,Cornborough Road,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.14
353537,Cornborough Road,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.04
353537,Cornborough Road,2024-01-14T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,81.7
353537,Cornborough Road,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.6
353537,Cornborough Road,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
353537,Cornborough Road,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
353537,Cornborough Road,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
353537,Cornborough Road,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
353537,Cornborough Road,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
353537,Cornborough Road,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.68
353537,Cornborough Road,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.14
353537,Cornborough Road,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.94
353537,Cornborough Road,2024-01-14T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
353537,Cornborough Road,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
353537,Cornborough Road,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
353537,Cornborough Road,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
353537,Cornborough Road,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
353537,Cornborough Road,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
353537,Cornborough Road,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
353537,Cornborough Road,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
353537,Cornborough Road,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
353537,Cornborough Road,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.38
353537,Cornborough Road,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.25
353537,Cornborough Road,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.06
353537,Cornborough Road,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
353537,Cornborough Road,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
353537,Cornborough Road,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
353537,Cornborough Road,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
353537,Cornborough Road,2024-01-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.27
353537,Cornborough Road,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
353537,Cornborough Road,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
353537,Cornborough Road,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.03
353537,Cornborough Road,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.09
353537,Cornborough Road,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.76
353537,Cornborough Road,2024-01-14T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
353537,Cornborough Road,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
353537,Cornborough Road,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
353537,Cornborough Road,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
353537,Cornborough Road,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
353537,Cornborough Road,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
353537,Cornborough Road,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
353537,Cornborough Road,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.75
353537,Cornborough Road,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.25
353537,Cornborough Road,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.73
353537,Cornborough Road,2024-01-14T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
353537,Cornborough Road,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
353537,Cornborough Road,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.1
353537,Cornborough Road,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
353537,Cornborough Road,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
353537,Cornborough Road,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
353537,Cornborough Road,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
353537,Cornborough Road,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
353537,Cornborough Road,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
353537,Cornborough Road,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
353537,Cornborough Road,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
353537,Cornborough Road,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
353537,Cornborough Road,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
353537,Cornborough Road,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.69
353537,Cornborough Road,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.33
353537,Cornborough Road,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.55
353537,Cornborough Road,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
353537,Cornborough Road,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
353537,Cornborough Road,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
353537,Cornborough Road,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
353537,Cornborough Road,2024-01-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
353537,Cornborough Road,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
353537,Cornborough Road,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.58
353537,Cornborough Road,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.07
353537,Cornborough Road,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
353537,Cornborough Road,2024-01-14T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
353537,Cornborough Road,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.3
353537,Cornborough Road,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
353537,Cornborough Road,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
353537,Cornborough Road,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
353537,Cornborough Road,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
353537,Cornborough Road,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
353537,Cornborough Road,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.38
353537,Cornborough Road,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.12
353537,Cornborough Road,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.59
353537,Cornborough Road,2024-01-14T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
353537,Cornborough Road,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
353537,Cornborough Road,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.2
353537,Cornborough Road,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
353537,Cornborough Road,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
353537,Cornborough Road,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
353537,Cornborough Road,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
353537,Cornborough Road,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
353537,Cornborough Road,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
353537,Cornborough Road,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
353537,Cornborough Road,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
353537,Cornborough Road,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
353537,Cornborough Road,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.87
353537,Cornborough Road,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.18
353537,Cornborough Road,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.43
353537,Cornborough Road,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
353537,Cornborough Road,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
353537,Cornborough Road,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
353537,Cornborough Road,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
353537,Cornborough Road,2024-01-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
353537,Cornborough Road,2024-01-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
353537,Cornborough Road,2024-01-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
353537,Cornborough Road,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
353537,Cornborough Road,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
353537,Cornborough Road,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.46
353537,Cornborough Road,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.14
353537,Cornborough Road,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
353537,Cornborough Road,2024-01-14T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
353537,Cornborough Road,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.8
353537,Cornborough Road,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
353537,Cornborough Road,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
353537,Cornborough Road,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
353537,Cornborough Road,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
353537,Cornborough Road,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
353537,Cornborough Road,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
353537,Cornborough Road,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.03
353537,Cornborough Road,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.93
353537,Cornborough Road,2024-01-14T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.5
353537,Cornborough Road,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
353537,Cornborough Road,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.0
353537,Cornborough Road,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
353537,Cornborough Road,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
353537,Cornborough Road,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
353537,Cornborough Road,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
353537,Cornborough Road,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
353537,Cornborough Road,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
353537,Cornborough Road,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
353537,Cornborough Road,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
353537,Cornborough Road,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
353537,Cornborough Road,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
353537,Cornborough Road,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.17
353537,Cornborough Road,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.17
353537,Cornborough Road,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.47
353537,Cornborough Road,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
353537,Cornborough Road,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
353537,Cornborough Road,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
353537,Cornborough Road,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
353537,Cornborough Road,2024-01-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
353537,Cornborough Road,2024-01-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
353537,Cornborough Road,2024-01-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
353537,Cornborough Road,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
353537,Cornborough Road,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
353537,Cornborough Road,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.12
353537,Cornborough Road,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
353537,Cornborough Road,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.02
353537,Cornborough Road,2024-01-14T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.4
353537,Cornborough Road,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.1
353537,Cornborough Road,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
353537,Cornborough Road,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
353537,Cornborough Road,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
353537,Cornborough Road,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
353537,Cornborough Road,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
353537,Cornborough Road,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
353537,Cornborough Road,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.58
353537,Cornborough Road,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
353537,Cornborough Road,2024-01-14T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
353537,Cornborough Road,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
353537,Cornborough Road,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.5
353537,Cornborough Road,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
353537,Cornborough Road,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
353537,Cornborough Road,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
353537,Cornborough Road,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
353537,Cornborough Road,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
353537,Cornborough Road,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
353537,Cornborough Road,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
353537,Cornborough Road,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
353537,Cornborough Road,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
353537,Cornborough Road,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
353537,Cornborough Road,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.07
353537,Cornborough Road,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.63
353537,Cornborough Road,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.62
353537,Cornborough Road,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
353537,Cornborough Road,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
353537,Cornborough Road,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
353537,Cornborough Road,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
353537,Cornborough Road,2024-01-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
353537,Cornborough Road,2024-01-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
353537,Cornborough Road,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
353537,Cornborough Road,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.17
353537,Cornborough Road,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
353537,Cornborough Road,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
353537,Cornborough Road,2024-01-14T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
353537,Cornborough Road,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.8
353537,Cornborough Road,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
353537,Cornborough Road,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
353537,Cornborough Road,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
353537,Cornborough Road,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
353537,Cornborough Road,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
353537,Cornborough Road,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.26
353537,Cornborough Road,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.53
353537,Cornborough Road,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
353537,Cornborough Road,2024-01-14T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
353537,Cornborough Road,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
353537,Cornborough Road,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
353537,Cornborough Road,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
353537,Cornborough Road,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
353537,Cornborough Road,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
353537,Cornborough Road,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
353537,Cornborough Road,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
353537,Cornborough Road,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
353537,Cornborough Road,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
353537,Cornborough Road,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
353537,Cornborough Road,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
353537,Cornborough Road,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
353537,Cornborough Road,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.32
353537,Cornborough Road,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.7
353537,Cornborough Road,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.53
353537,Cornborough Road,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
353537,Cornborough Road,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
353537,Cornborough Road,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
353537,Cornborough Road,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
353537,Cornborough Road,2024-01-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
353537,Cornborough Road,2024-01-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
353537,Cornborough Road,2024-01-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
353537,Cornborough Road,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
353537,Cornborough Road,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.48
353537,Cornborough Road,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.48
353537,Cornborough Road,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.43
353537,Cornborough Road,2024-01-14T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.4
353537,Cornborough Road,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.0
353537,Cornborough Road,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
353537,Cornborough Road,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
353537,Cornborough Road,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
353537,Cornborough Road,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
353537,Cornborough Road,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
353537,Cornborough Road,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.74
353537,Cornborough Road,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.6
353537,Cornborough Road,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.06
353537,Cornborough Road,2024-01-14T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
353537,Cornborough Road,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
353537,Cornborough Road,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
353537,Cornborough Road,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
353537,Cornborough Road,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
353537,Cornborough Road,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
353537,Cornborough Road,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
353537,Cornborough Road,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
353537,Cornborough Road,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
353537,Cornborough Road,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
353537,Cornborough Road,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
353537,Cornborough Road,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
353537,Cornborough Road,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
353537,Cornborough Road,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.1
353537,Cornborough Road,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.06
353537,Cornborough Road,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.55
353537,Cornborough Road,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
353537,Cornborough Road,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
353537,Cornborough Road,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
353537,Cornborough Road,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
353537,Cornborough Road,2024-01-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
353537,Cornborough Road,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
353537,Cornborough Road,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.33
353537,Cornborough Road,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
353537,Cornborough Road,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
353537,Cornborough Road,2024-01-14T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
353537,Cornborough Road,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.5
353537,Cornborough Road,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
353537,Cornborough Road,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
353537,Cornborough Road,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
353537,Cornborough Road,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
353537,Cornborough Road,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
353537,Cornborough Road,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
353537,Cornborough Road,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.69
353537,Cornborough Road,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
353537,Cornborough Road,2024-01-14T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
353537,Cornborough Road,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
353537,Cornborough Road,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
353537,Cornborough Road,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
353537,Cornborough Road,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
353537,Cornborough Road,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
353537,Cornborough Road,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
353537,Cornborough Road,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
353537,Cornborough Road,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
353537,Cornborough Road,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
353537,Cornborough Road,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
353537,Cornborough Road,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
353537,Cornborough Road,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
353537,Cornborough Road,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.75
353537,Cornborough Road,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.1
353537,Cornborough Road,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.49
353537,Cornborough Road,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
353537,Cornborough Road,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
353537,Cornborough Road,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
353537,Cornborough Road,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
353537,Cornborough Road,2024-01-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
353537,Cornborough Road,2024-01-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
353537,Cornborough Road,2024-01-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
353537,Cornborough Road,2024-01-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
353537,Cornborough Road,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
353537,Cornborough Road,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
353537,Cornborough Road,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.94
353537,Cornborough Road,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
353537,Cornborough Road,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
353537,Cornborough Road,2024-01-14T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.4
353537,Cornborough Road,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.8
353537,Cornborough Road,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
353537,Cornborough Road,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
353537,Cornborough Road,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
353537,Cornborough Road,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
353537,Cornborough Road,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
353537,Cornborough Road,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.13
353537,Cornborough Road,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.11
353537,Cornborough Road,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
353537,Cornborough Road,2024-01-14T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
353537,Cornborough Road,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
353537,Cornborough Road,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
353537,Cornborough Road,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
353537,Cornborough Road,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
353537,Cornborough Road,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
353537,Cornborough Road,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
353537,Cornborough Road,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
353537,Cornborough Road,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
353537,Cornborough Road,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
353537,Cornborough Road,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
353537,Cornborough Road,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
353537,Cornborough Road,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
353537,Cornborough Road,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.95
353537,Cornborough Road,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.98
353537,Cornborough Road,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.57
353537,Cornborough Road,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
353537,Cornborough Road,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
353537,Cornborough Road,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
353537,Cornborough Road,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
353537,Cornborough Road,2024-01-14T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-14T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-14T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-14T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-14T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-14T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
353537,Cornborough Road,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
353537,Cornborough Road,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
353537,Cornborough Road,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.95
353537,Cornborough Road,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
353537,Cornborough Road,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
353537,Cornborough Road,2024-01-14T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
353537,Cornborough Road,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.5
353537,Cornborough Road,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
353537,Cornborough Road,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
353537,Cornborough Road,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
353537,Cornborough Road,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
353537,Cornborough Road,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
353537,Cornborough Road,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.5
353537,Cornborough Road,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.16
353537,Cornborough Road,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
353537,Cornborough Road,2024-01-14T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
353537,Cornborough Road,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
353537,Cornborough Road,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
353537,Cornborough Road,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
353537,Cornborough Road,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
353537,Cornborough Road,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
353537,Cornborough Road,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
353537,Cornborough Road,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
353537,Cornborough Road,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
353537,Cornborough Road,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
353537,Cornborough Road,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
