Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
353537,Cornborough Road,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
353537,Cornborough Road,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.37
353537,Cornborough Road,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.88
353537,Cornborough Road,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.48
353537,Cornborough Road,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
353537,Cornborough Road,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
353537,Cornborough Road,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
353537,Cornborough Road,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
353537,Cornborough Road,2024-01-14T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-14T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-14T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-14T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-14T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-14T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
353537,Cornborough Road,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
353537,Cornborough Road,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
353537,Cornborough Road,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.15
353537,Cornborough Road,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
353537,Cornborough Road,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
353537,Cornborough Road,2024-01-14T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
353537,Cornborough Road,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
353537,Cornborough Road,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
353537,Cornborough Road,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
353537,Cornborough Road,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
353537,Cornborough Road,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
353537,Cornborough Road,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
353537,Cornborough Road,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.31
353537,Cornborough Road,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.93
353537,Cornborough Road,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
353537,Cornborough Road,2024-01-14T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
353537,Cornborough Road,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
353537,Cornborough Road,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
353537,Cornborough Road,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
353537,Cornborough Road,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
353537,Cornborough Road,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
353537,Cornborough Road,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
353537,Cornborough Road,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
353537,Cornborough Road,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
353537,Cornborough Road,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
353537,Cornborough Road,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
353537,Cornborough Road,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
353537,Cornborough Road,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
353537,Cornborough Road,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.37
353537,Cornborough Road,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.04
353537,Cornborough Road,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.82
353537,Cornborough Road,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
353537,Cornborough Road,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
353537,Cornborough Road,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
353537,Cornborough Road,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
353537,Cornborough Road,2024-01-14T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-14T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-14T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-14T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-14T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-14T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
353537,Cornborough Road,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.98
353537,Cornborough Road,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
353537,Cornborough Road,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
353537,Cornborough Road,2024-01-14T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
353537,Cornborough Road,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.5
353537,Cornborough Road,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
353537,Cornborough Road,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
353537,Cornborough Road,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
353537,Cornborough Road,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.8
353537,Cornborough Road,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.82
353537,Cornborough Road,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
353537,Cornborough Road,2024-01-14T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
353537,Cornborough Road,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
353537,Cornborough Road,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
353537,Cornborough Road,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
353537,Cornborough Road,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
353537,Cornborough Road,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
353537,Cornborough Road,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
353537,Cornborough Road,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
353537,Cornborough Road,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
353537,Cornborough Road,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
353537,Cornborough Road,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
353537,Cornborough Road,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
353537,Cornborough Road,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
353537,Cornborough Road,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.7
353537,Cornborough Road,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.07
353537,Cornborough Road,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.35
353537,Cornborough Road,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
353537,Cornborough Road,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
353537,Cornborough Road,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
353537,Cornborough Road,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
353537,Cornborough Road,2024-01-14T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-14T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-14T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-14T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
353537,Cornborough Road,2024-01-14T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-14T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-14T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
353537,Cornborough Road,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
353537,Cornborough Road,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.79
353537,Cornborough Road,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
353537,Cornborough Road,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.02
353537,Cornborough Road,2024-01-14T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.2
353537,Cornborough Road,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.2
353537,Cornborough Road,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
353537,Cornborough Road,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
353537,Cornborough Road,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
353537,Cornborough Road,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.68
353537,Cornborough Road,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.95
353537,Cornborough Road,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
353537,Cornborough Road,2024-01-14T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
353537,Cornborough Road,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
353537,Cornborough Road,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
353537,Cornborough Road,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
353537,Cornborough Road,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
353537,Cornborough Road,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
353537,Cornborough Road,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
353537,Cornborough Road,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
353537,Cornborough Road,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
353537,Cornborough Road,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
353537,Cornborough Road,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
353537,Cornborough Road,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
353537,Cornborough Road,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
353537,Cornborough Road,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.35
353537,Cornborough Road,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.57
353537,Cornborough Road,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.96
353537,Cornborough Road,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
353537,Cornborough Road,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
353537,Cornborough Road,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
353537,Cornborough Road,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
353537,Cornborough Road,2024-01-14T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-14T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-14T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-14T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-14T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-14T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
353537,Cornborough Road,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
353537,Cornborough Road,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
353537,Cornborough Road,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.76
353537,Cornborough Road,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
353537,Cornborough Road,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
353537,Cornborough Road,2024-01-14T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
353537,Cornborough Road,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
353537,Cornborough Road,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
353537,Cornborough Road,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
353537,Cornborough Road,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
353537,Cornborough Road,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
353537,Cornborough Road,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
353537,Cornborough Road,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
353537,Cornborough Road,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
353537,Cornborough Road,2024-01-14T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
353537,Cornborough Road,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
353537,Cornborough Road,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
353537,Cornborough Road,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
353537,Cornborough Road,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
353537,Cornborough Road,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
353537,Cornborough Road,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
353537,Cornborough Road,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
353537,Cornborough Road,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
353537,Cornborough Road,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
353537,Cornborough Road,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
353537,Cornborough Road,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
353537,Cornborough Road,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
353537,Cornborough Road,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.1
353537,Cornborough Road,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.85
353537,Cornborough Road,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.59
353537,Cornborough Road,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
353537,Cornborough Road,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
353537,Cornborough Road,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
353537,Cornborough Road,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
353537,Cornborough Road,2024-01-14T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-14T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-14T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-14T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-14T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-14T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
353537,Cornborough Road,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
353537,Cornborough Road,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
353537,Cornborough Road,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.91
353537,Cornborough Road,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
353537,Cornborough Road,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
353537,Cornborough Road,2024-01-14T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
353537,Cornborough Road,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
353537,Cornborough Road,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
353537,Cornborough Road,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
353537,Cornborough Road,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
353537,Cornborough Road,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
353537,Cornborough Road,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
353537,Cornborough Road,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.24
353537,Cornborough Road,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
353537,Cornborough Road,2024-01-14T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
353537,Cornborough Road,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
353537,Cornborough Road,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
353537,Cornborough Road,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
353537,Cornborough Road,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
353537,Cornborough Road,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
353537,Cornborough Road,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
353537,Cornborough Road,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
353537,Cornborough Road,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
353537,Cornborough Road,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
353537,Cornborough Road,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
353537,Cornborough Road,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
353537,Cornborough Road,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
353537,Cornborough Road,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.83
353537,Cornborough Road,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.14
353537,Cornborough Road,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.87
353537,Cornborough Road,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
353537,Cornborough Road,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
353537,Cornborough Road,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
353537,Cornborough Road,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
353537,Cornborough Road,2024-01-14T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-14T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-14T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-14T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-14T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-14T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
353537,Cornborough Road,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
353537,Cornborough Road,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
353537,Cornborough Road,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.03
353537,Cornborough Road,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
353537,Cornborough Road,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
353537,Cornborough Road,2024-01-14T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
353537,Cornborough Road,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
353537,Cornborough Road,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
353537,Cornborough Road,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
353537,Cornborough Road,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
353537,Cornborough Road,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.48
353537,Cornborough Road,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.07
353537,Cornborough Road,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
353537,Cornborough Road,2024-01-14T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
353537,Cornborough Road,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
353537,Cornborough Road,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
353537,Cornborough Road,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
353537,Cornborough Road,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
353537,Cornborough Road,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
353537,Cornborough Road,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
353537,Cornborough Road,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
353537,Cornborough Road,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
353537,Cornborough Road,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
353537,Cornborough Road,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
353537,Cornborough Road,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
353537,Cornborough Road,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
353537,Cornborough Road,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.43
353537,Cornborough Road,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.2
353537,Cornborough Road,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.8
353537,Cornborough Road,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
353537,Cornborough Road,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
353537,Cornborough Road,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
353537,Cornborough Road,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
353537,Cornborough Road,2024-01-14T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-14T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-14T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-14T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-14T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-14T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.18
353537,Cornborough Road,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
353537,Cornborough Road,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
353537,Cornborough Road,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.69
353537,Cornborough Road,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
353537,Cornborough Road,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
353537,Cornborough Road,2024-01-14T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
353537,Cornborough Road,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.1
353537,Cornborough Road,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
353537,Cornborough Road,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
353537,Cornborough Road,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
353537,Cornborough Road,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.86
353537,Cornborough Road,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
353537,Cornborough Road,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
353537,Cornborough Road,2024-01-14T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
353537,Cornborough Road,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
353537,Cornborough Road,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
353537,Cornborough Road,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
353537,Cornborough Road,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
353537,Cornborough Road,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
353537,Cornborough Road,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
353537,Cornborough Road,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
353537,Cornborough Road,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
353537,Cornborough Road,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
353537,Cornborough Road,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
353537,Cornborough Road,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
353537,Cornborough Road,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
353537,Cornborough Road,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.47
353537,Cornborough Road,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.29
353537,Cornborough Road,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.68
353537,Cornborough Road,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
353537,Cornborough Road,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
353537,Cornborough Road,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
353537,Cornborough Road,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
353537,Cornborough Road,2024-01-14T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-14T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-14T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-14T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-14T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-14T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
353537,Cornborough Road,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
353537,Cornborough Road,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
353537,Cornborough Road,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.65
353537,Cornborough Road,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
353537,Cornborough Road,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
353537,Cornborough Road,2024-01-14T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
353537,Cornborough Road,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
353537,Cornborough Road,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
353537,Cornborough Road,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
353537,Cornborough Road,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
353537,Cornborough Road,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
353537,Cornborough Road,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.56
353537,Cornborough Road,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
353537,Cornborough Road,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
353537,Cornborough Road,2024-01-14T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
353537,Cornborough Road,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
353537,Cornborough Road,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
353537,Cornborough Road,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
353537,Cornborough Road,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
353537,Cornborough Road,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
353537,Cornborough Road,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
353537,Cornborough Road,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
353537,Cornborough Road,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
353537,Cornborough Road,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
353537,Cornborough Road,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
353537,Cornborough Road,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
353537,Cornborough Road,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.14
353537,Cornborough Road,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.23
353537,Cornborough Road,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.18
353537,Cornborough Road,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
353537,Cornborough Road,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
353537,Cornborough Road,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
353537,Cornborough Road,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
353537,Cornborough Road,2024-01-14T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-14T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-14T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-14T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-14T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-14T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
353537,Cornborough Road,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.26
353537,Cornborough Road,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
353537,Cornborough Road,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
353537,Cornborough Road,2024-01-14T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
353537,Cornborough Road,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
353537,Cornborough Road,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
353537,Cornborough Road,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
353537,Cornborough Road,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
353537,Cornborough Road,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
353537,Cornborough Road,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
353537,Cornborough Road,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.45
353537,Cornborough Road,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.61
353537,Cornborough Road,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
353537,Cornborough Road,2024-01-14T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
353537,Cornborough Road,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
353537,Cornborough Road,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
353537,Cornborough Road,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
353537,Cornborough Road,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
353537,Cornborough Road,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
353537,Cornborough Road,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
353537,Cornborough Road,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
353537,Cornborough Road,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
353537,Cornborough Road,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
353537,Cornborough Road,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
353537,Cornborough Road,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
353537,Cornborough Road,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.64
353537,Cornborough Road,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.79
353537,Cornborough Road,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.52
353537,Cornborough Road,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
353537,Cornborough Road,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
353537,Cornborough Road,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
353537,Cornborough Road,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
353537,Cornborough Road,2024-01-14T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-14T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-14T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-14T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-14T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
