Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
353537,Cornborough Road,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.46
353537,Cornborough Road,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
353537,Cornborough Road,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
353537,Cornborough Road,2024-01-14T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
353537,Cornborough Road,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
353537,Cornborough Road,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
353537,Cornborough Road,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
353537,Cornborough Road,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
353537,Cornborough Road,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
353537,Cornborough Road,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.83
353537,Cornborough Road,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.04
353537,Cornborough Road,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.75
353537,Cornborough Road,2024-01-14T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
353537,Cornborough Road,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
353537,Cornborough Road,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
353537,Cornborough Road,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
353537,Cornborough Road,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
353537,Cornborough Road,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
353537,Cornborough Road,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
353537,Cornborough Road,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
353537,Cornborough Road,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
353537,Cornborough Road,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
353537,Cornborough Road,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
353537,Cornborough Road,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
353537,Cornborough Road,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
353537,Cornborough Road,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.22
353537,Cornborough Road,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.45
353537,Cornborough Road,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.49
353537,Cornborough Road,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
353537,Cornborough Road,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
353537,Cornborough Road,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
353537,Cornborough Road,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
353537,Cornborough Road,2024-01-14T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-14T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-14T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-14T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-14T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-14T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.21
353537,Cornborough Road,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
353537,Cornborough Road,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
353537,Cornborough Road,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.96
353537,Cornborough Road,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
353537,Cornborough Road,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
353537,Cornborough Road,2024-01-14T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
353537,Cornborough Road,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
353537,Cornborough Road,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
353537,Cornborough Road,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
353537,Cornborough Road,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
353537,Cornborough Road,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
353537,Cornborough Road,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.13
353537,Cornborough Road,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.97
353537,Cornborough Road,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
353537,Cornborough Road,2024-01-14T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
353537,Cornborough Road,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
353537,Cornborough Road,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
353537,Cornborough Road,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
353537,Cornborough Road,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
353537,Cornborough Road,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
353537,Cornborough Road,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
353537,Cornborough Road,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
353537,Cornborough Road,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
353537,Cornborough Road,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
353537,Cornborough Road,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
353537,Cornborough Road,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
353537,Cornborough Road,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.03
353537,Cornborough Road,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.88
353537,Cornborough Road,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.02
353537,Cornborough Road,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
353537,Cornborough Road,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
353537,Cornborough Road,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
353537,Cornborough Road,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
353537,Cornborough Road,2024-01-14T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-14T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-14T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-14T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-14T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.34
353537,Cornborough Road,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
353537,Cornborough Road,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
353537,Cornborough Road,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.67
353537,Cornborough Road,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
353537,Cornborough Road,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.3
353537,Cornborough Road,2024-01-14T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
353537,Cornborough Road,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
353537,Cornborough Road,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
353537,Cornborough Road,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
353537,Cornborough Road,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
353537,Cornborough Road,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
353537,Cornborough Road,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
353537,Cornborough Road,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
353537,Cornborough Road,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
353537,Cornborough Road,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
353537,Cornborough Road,2024-01-14T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
353537,Cornborough Road,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
353537,Cornborough Road,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
353537,Cornborough Road,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
353537,Cornborough Road,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
353537,Cornborough Road,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
353537,Cornborough Road,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
353537,Cornborough Road,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
353537,Cornborough Road,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
353537,Cornborough Road,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
353537,Cornborough Road,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
353537,Cornborough Road,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
353537,Cornborough Road,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.42
353537,Cornborough Road,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.12
353537,Cornborough Road,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.63
353537,Cornborough Road,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
353537,Cornborough Road,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
353537,Cornborough Road,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
353537,Cornborough Road,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
353537,Cornborough Road,2024-01-14T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-14T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-14T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-14T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-14T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.27
353537,Cornborough Road,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
353537,Cornborough Road,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.81
353537,Cornborough Road,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
353537,Cornborough Road,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
353537,Cornborough Road,2024-01-14T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
353537,Cornborough Road,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
353537,Cornborough Road,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
353537,Cornborough Road,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
353537,Cornborough Road,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
353537,Cornborough Road,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
353537,Cornborough Road,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
353537,Cornborough Road,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.04
353537,Cornborough Road,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
353537,Cornborough Road,2024-01-14T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
353537,Cornborough Road,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
353537,Cornborough Road,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
353537,Cornborough Road,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
353537,Cornborough Road,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
353537,Cornborough Road,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
353537,Cornborough Road,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
353537,Cornborough Road,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
353537,Cornborough Road,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
353537,Cornborough Road,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
353537,Cornborough Road,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
353537,Cornborough Road,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
353537,Cornborough Road,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.95
353537,Cornborough Road,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.46
353537,Cornborough Road,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.8
353537,Cornborough Road,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
353537,Cornborough Road,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
353537,Cornborough Road,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
353537,Cornborough Road,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
353537,Cornborough Road,2024-01-14T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-14T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-14T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-14T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-14T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.32
353537,Cornborough Road,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
353537,Cornborough Road,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.74
353537,Cornborough Road,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
353537,Cornborough Road,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
353537,Cornborough Road,2024-01-14T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
353537,Cornborough Road,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
353537,Cornborough Road,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
353537,Cornborough Road,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
353537,Cornborough Road,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
353537,Cornborough Road,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
353537,Cornborough Road,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
353537,Cornborough Road,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
353537,Cornborough Road,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
353537,Cornborough Road,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
353537,Cornborough Road,2024-01-14T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
353537,Cornborough Road,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
353537,Cornborough Road,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
353537,Cornborough Road,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
353537,Cornborough Road,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
353537,Cornborough Road,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
353537,Cornborough Road,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
353537,Cornborough Road,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
353537,Cornborough Road,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
353537,Cornborough Road,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
353537,Cornborough Road,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
353537,Cornborough Road,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
353537,Cornborough Road,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.95
353537,Cornborough Road,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.87
353537,Cornborough Road,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.31
353537,Cornborough Road,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
353537,Cornborough Road,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
353537,Cornborough Road,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
353537,Cornborough Road,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
353537,Cornborough Road,2024-01-14T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-14T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-14T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-14T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-14T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-14T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.46
353537,Cornborough Road,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
353537,Cornborough Road,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.6
353537,Cornborough Road,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
353537,Cornborough Road,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
353537,Cornborough Road,2024-01-14T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
353537,Cornborough Road,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
353537,Cornborough Road,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
353537,Cornborough Road,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
353537,Cornborough Road,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
353537,Cornborough Road,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
353537,Cornborough Road,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
353537,Cornborough Road,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
353537,Cornborough Road,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
353537,Cornborough Road,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
353537,Cornborough Road,2024-01-14T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
353537,Cornborough Road,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
353537,Cornborough Road,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
353537,Cornborough Road,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
353537,Cornborough Road,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
353537,Cornborough Road,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
353537,Cornborough Road,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
353537,Cornborough Road,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
353537,Cornborough Road,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
353537,Cornborough Road,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
353537,Cornborough Road,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
353537,Cornborough Road,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
353537,Cornborough Road,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.3
353537,Cornborough Road,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.01
353537,Cornborough Road,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.29
353537,Cornborough Road,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
353537,Cornborough Road,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
353537,Cornborough Road,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
353537,Cornborough Road,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
353537,Cornborough Road,2024-01-14T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-14T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-14T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-14T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-14T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-14T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.46
353537,Cornborough Road,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
353537,Cornborough Road,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
353537,Cornborough Road,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.6
353537,Cornborough Road,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
353537,Cornborough Road,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
353537,Cornborough Road,2024-01-14T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
353537,Cornborough Road,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
353537,Cornborough Road,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
353537,Cornborough Road,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
353537,Cornborough Road,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
353537,Cornborough Road,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
353537,Cornborough Road,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
353537,Cornborough Road,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
353537,Cornborough Road,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
353537,Cornborough Road,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
353537,Cornborough Road,2024-01-14T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
353537,Cornborough Road,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
353537,Cornborough Road,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
353537,Cornborough Road,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
353537,Cornborough Road,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,13.2
353537,Cornborough Road,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
353537,Cornborough Road,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
353537,Cornborough Road,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
353537,Cornborough Road,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
353537,Cornborough Road,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
353537,Cornborough Road,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
353537,Cornborough Road,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
353537,Cornborough Road,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
353537,Cornborough Road,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
353537,Cornborough Road,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.37
353537,Cornborough Road,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.82
353537,Cornborough Road,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.01
353537,Cornborough Road,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
353537,Cornborough Road,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
353537,Cornborough Road,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
353537,Cornborough Road,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
353537,Cornborough Road,2024-01-14T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-14T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-14T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-14T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-14T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-14T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.27
353537,Cornborough Road,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
353537,Cornborough Road,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.08
353537,Cornborough Road,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
353537,Cornborough Road,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
353537,Cornborough Road,2024-01-14T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
353537,Cornborough Road,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
353537,Cornborough Road,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
353537,Cornborough Road,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
353537,Cornborough Road,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
353537,Cornborough Road,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
353537,Cornborough Road,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
353537,Cornborough Road,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
353537,Cornborough Road,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
353537,Cornborough Road,2024-01-14T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
353537,Cornborough Road,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
353537,Cornborough Road,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
353537,Cornborough Road,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
353537,Cornborough Road,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,13.2
353537,Cornborough Road,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
353537,Cornborough Road,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
353537,Cornborough Road,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
353537,Cornborough Road,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
353537,Cornborough Road,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
353537,Cornborough Road,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
353537,Cornborough Road,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
353537,Cornborough Road,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
353537,Cornborough Road,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
353537,Cornborough Road,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.99
353537,Cornborough Road,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.63
353537,Cornborough Road,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.81
353537,Cornborough Road,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
353537,Cornborough Road,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
353537,Cornborough Road,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
353537,Cornborough Road,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
353537,Cornborough Road,2024-01-14T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-14T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-14T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-14T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-14T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-14T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.22
353537,Cornborough Road,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
353537,Cornborough Road,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.82
353537,Cornborough Road,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
353537,Cornborough Road,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
353537,Cornborough Road,2024-01-14T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
353537,Cornborough Road,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
353537,Cornborough Road,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
353537,Cornborough Road,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
353537,Cornborough Road,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
353537,Cornborough Road,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
353537,Cornborough Road,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
353537,Cornborough Road,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.2
353537,Cornborough Road,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
353537,Cornborough Road,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
353537,Cornborough Road,2024-01-14T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
353537,Cornborough Road,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
353537,Cornborough Road,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
353537,Cornborough Road,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
353537,Cornborough Road,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,13.3
353537,Cornborough Road,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
353537,Cornborough Road,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
353537,Cornborough Road,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
353537,Cornborough Road,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
353537,Cornborough Road,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
353537,Cornborough Road,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
353537,Cornborough Road,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
353537,Cornborough Road,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
353537,Cornborough Road,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
353537,Cornborough Road,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.95
353537,Cornborough Road,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.47
353537,Cornborough Road,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.84
353537,Cornborough Road,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
353537,Cornborough Road,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
353537,Cornborough Road,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
353537,Cornborough Road,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
353537,Cornborough Road,2024-01-14T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-14T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-14T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-14T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-14T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-14T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.35
353537,Cornborough Road,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
353537,Cornborough Road,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.71
353537,Cornborough Road,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
353537,Cornborough Road,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
353537,Cornborough Road,2024-01-14T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
353537,Cornborough Road,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
353537,Cornborough Road,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
353537,Cornborough Road,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
353537,Cornborough Road,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
353537,Cornborough Road,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
353537,Cornborough Road,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
353537,Cornborough Road,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
353537,Cornborough Road,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.27
353537,Cornborough Road,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
353537,Cornborough Road,2024-01-14T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
353537,Cornborough Road,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
353537,Cornborough Road,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
353537,Cornborough Road,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
353537,Cornborough Road,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,13.3
353537,Cornborough Road,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
353537,Cornborough Road,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
353537,Cornborough Road,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
353537,Cornborough Road,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
353537,Cornborough Road,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
353537,Cornborough Road,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
353537,Cornborough Road,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
