Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
353537,Cornborough Road,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.47
353537,Cornborough Road,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.58
353537,Cornborough Road,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.32
353537,Cornborough Road,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
353537,Cornborough Road,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
353537,Cornborough Road,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
353537,Cornborough Road,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
353537,Cornborough Road,2024-01-14T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-14T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-14T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-14T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-14T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-14T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.48
353537,Cornborough Road,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
353537,Cornborough Road,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.41
353537,Cornborough Road,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
353537,Cornborough Road,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
353537,Cornborough Road,2024-01-14T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
353537,Cornborough Road,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
353537,Cornborough Road,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
353537,Cornborough Road,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
353537,Cornborough Road,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
353537,Cornborough Road,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
353537,Cornborough Road,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
353537,Cornborough Road,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
353537,Cornborough Road,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
353537,Cornborough Road,2024-01-14T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
353537,Cornborough Road,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
353537,Cornborough Road,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
353537,Cornborough Road,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
353537,Cornborough Road,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,13.3
353537,Cornborough Road,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
353537,Cornborough Road,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
353537,Cornborough Road,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
353537,Cornborough Road,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
353537,Cornborough Road,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
353537,Cornborough Road,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
353537,Cornborough Road,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
353537,Cornborough Road,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
353537,Cornborough Road,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.86
353537,Cornborough Road,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.34
353537,Cornborough Road,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.69
353537,Cornborough Road,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
353537,Cornborough Road,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
353537,Cornborough Road,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
353537,Cornborough Road,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
353537,Cornborough Road,2024-01-14T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-14T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-14T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-14T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-14T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.45
353537,Cornborough Road,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
353537,Cornborough Road,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
353537,Cornborough Road,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.87
353537,Cornborough Road,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
353537,Cornborough Road,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.3
353537,Cornborough Road,2024-01-14T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
353537,Cornborough Road,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
353537,Cornborough Road,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
353537,Cornborough Road,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
353537,Cornborough Road,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
353537,Cornborough Road,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
353537,Cornborough Road,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
353537,Cornborough Road,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
353537,Cornborough Road,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
353537,Cornborough Road,2024-01-14T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
353537,Cornborough Road,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
353537,Cornborough Road,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
353537,Cornborough Road,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
353537,Cornborough Road,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,13.3
353537,Cornborough Road,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
353537,Cornborough Road,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
353537,Cornborough Road,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
353537,Cornborough Road,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
353537,Cornborough Road,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
353537,Cornborough Road,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
353537,Cornborough Road,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
353537,Cornborough Road,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
353537,Cornborough Road,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.69
353537,Cornborough Road,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.21
353537,Cornborough Road,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.79
353537,Cornborough Road,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
353537,Cornborough Road,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
353537,Cornborough Road,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
353537,Cornborough Road,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
353537,Cornborough Road,2024-01-14T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-14T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-14T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-14T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-14T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-14T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.32
353537,Cornborough Road,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
353537,Cornborough Road,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.65
353537,Cornborough Road,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
353537,Cornborough Road,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
353537,Cornborough Road,2024-01-14T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
353537,Cornborough Road,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
353537,Cornborough Road,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
353537,Cornborough Road,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
353537,Cornborough Road,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
353537,Cornborough Road,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
353537,Cornborough Road,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
353537,Cornborough Road,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
353537,Cornborough Road,2024-01-14T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
353537,Cornborough Road,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
353537,Cornborough Road,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
353537,Cornborough Road,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
353537,Cornborough Road,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,13.3
353537,Cornborough Road,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
353537,Cornborough Road,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
353537,Cornborough Road,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
353537,Cornborough Road,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
353537,Cornborough Road,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
353537,Cornborough Road,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
353537,Cornborough Road,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
353537,Cornborough Road,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
353537,Cornborough Road,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.78
353537,Cornborough Road,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.8
353537,Cornborough Road,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.26
353537,Cornborough Road,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
353537,Cornborough Road,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
353537,Cornborough Road,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
353537,Cornborough Road,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
353537,Cornborough Road,2024-01-14T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-14T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-14T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-14T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-14T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-14T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.65
353537,Cornborough Road,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
353537,Cornborough Road,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.29
353537,Cornborough Road,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
353537,Cornborough Road,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
353537,Cornborough Road,2024-01-14T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
353537,Cornborough Road,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
353537,Cornborough Road,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
353537,Cornborough Road,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
353537,Cornborough Road,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
353537,Cornborough Road,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
353537,Cornborough Road,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
353537,Cornborough Road,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
353537,Cornborough Road,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
353537,Cornborough Road,2024-01-14T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
353537,Cornborough Road,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
353537,Cornborough Road,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
353537,Cornborough Road,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
353537,Cornborough Road,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,13.3
353537,Cornborough Road,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
353537,Cornborough Road,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
353537,Cornborough Road,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
353537,Cornborough Road,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
353537,Cornborough Road,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
353537,Cornborough Road,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
353537,Cornborough Road,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
353537,Cornborough Road,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
353537,Cornborough Road,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.63
353537,Cornborough Road,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.04
353537,Cornborough Road,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.56
353537,Cornborough Road,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
353537,Cornborough Road,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
353537,Cornborough Road,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
353537,Cornborough Road,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
353537,Cornborough Road,2024-01-14T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-14T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-14T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-14T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-14T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-14T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.54
353537,Cornborough Road,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
353537,Cornborough Road,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
353537,Cornborough Road,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.1
353537,Cornborough Road,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
353537,Cornborough Road,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
353537,Cornborough Road,2024-01-14T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
353537,Cornborough Road,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
353537,Cornborough Road,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
353537,Cornborough Road,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
353537,Cornborough Road,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
353537,Cornborough Road,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
353537,Cornborough Road,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
353537,Cornborough Road,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
353537,Cornborough Road,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
353537,Cornborough Road,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
353537,Cornborough Road,2024-01-14T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
353537,Cornborough Road,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
353537,Cornborough Road,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
353537,Cornborough Road,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
353537,Cornborough Road,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,13.3
353537,Cornborough Road,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
353537,Cornborough Road,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
353537,Cornborough Road,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
353537,Cornborough Road,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
353537,Cornborough Road,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
353537,Cornborough Road,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
353537,Cornborough Road,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
353537,Cornborough Road,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
353537,Cornborough Road,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.66
353537,Cornborough Road,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.42
353537,Cornborough Road,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.68
353537,Cornborough Road,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
353537,Cornborough Road,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
353537,Cornborough Road,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
353537,Cornborough Road,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
353537,Cornborough Road,2024-01-14T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-14T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-14T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-14T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-14T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-14T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.46
353537,Cornborough Road,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
353537,Cornborough Road,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
353537,Cornborough Road,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.88
353537,Cornborough Road,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
353537,Cornborough Road,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
353537,Cornborough Road,2024-01-14T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
353537,Cornborough Road,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
353537,Cornborough Road,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
353537,Cornborough Road,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
353537,Cornborough Road,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
353537,Cornborough Road,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
353537,Cornborough Road,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
353537,Cornborough Road,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
353537,Cornborough Road,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
353537,Cornborough Road,2024-01-14T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
353537,Cornborough Road,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
353537,Cornborough Road,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
353537,Cornborough Road,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
353537,Cornborough Road,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,13.3
353537,Cornborough Road,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
353537,Cornborough Road,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
353537,Cornborough Road,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
353537,Cornborough Road,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
353537,Cornborough Road,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
353537,Cornborough Road,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
353537,Cornborough Road,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
353537,Cornborough Road,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
353537,Cornborough Road,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.09
353537,Cornborough Road,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.49
353537,Cornborough Road,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.64
353537,Cornborough Road,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
353537,Cornborough Road,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
353537,Cornborough Road,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
353537,Cornborough Road,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
353537,Cornborough Road,2024-01-14T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-14T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-14T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-14T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-14T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-14T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.57
353537,Cornborough Road,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
353537,Cornborough Road,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
353537,Cornborough Road,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.59
353537,Cornborough Road,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
353537,Cornborough Road,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
353537,Cornborough Road,2024-01-14T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
353537,Cornborough Road,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
353537,Cornborough Road,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
353537,Cornborough Road,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
353537,Cornborough Road,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
353537,Cornborough Road,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
353537,Cornborough Road,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
353537,Cornborough Road,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
353537,Cornborough Road,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
353537,Cornborough Road,2024-01-14T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
353537,Cornborough Road,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
353537,Cornborough Road,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
353537,Cornborough Road,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
353537,Cornborough Road,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,13.3
353537,Cornborough Road,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
353537,Cornborough Road,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
353537,Cornborough Road,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
353537,Cornborough Road,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
353537,Cornborough Road,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
353537,Cornborough Road,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
353537,Cornborough Road,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
353537,Cornborough Road,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
353537,Cornborough Road,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.45
353537,Cornborough Road,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.94
353537,Cornborough Road,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.2
353537,Cornborough Road,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
353537,Cornborough Road,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
353537,Cornborough Road,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
353537,Cornborough Road,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
353537,Cornborough Road,2024-01-14T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-14T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-14T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-14T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-14T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-14T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.45
353537,Cornborough Road,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.01
353537,Cornborough Road,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
353537,Cornborough Road,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
353537,Cornborough Road,2024-01-14T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
353537,Cornborough Road,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
353537,Cornborough Road,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
353537,Cornborough Road,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
353537,Cornborough Road,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
353537,Cornborough Road,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
353537,Cornborough Road,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
353537,Cornborough Road,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
353537,Cornborough Road,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
353537,Cornborough Road,2024-01-14T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
353537,Cornborough Road,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
353537,Cornborough Road,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
353537,Cornborough Road,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
353537,Cornborough Road,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,13.3
353537,Cornborough Road,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
353537,Cornborough Road,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
353537,Cornborough Road,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
353537,Cornborough Road,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
353537,Cornborough Road,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
353537,Cornborough Road,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
353537,Cornborough Road,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
353537,Cornborough Road,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
353537,Cornborough Road,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
353537,Cornborough Road,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.95
353537,Cornborough Road,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.54
353537,Cornborough Road,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.92
353537,Cornborough Road,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
353537,Cornborough Road,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
353537,Cornborough Road,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
353537,Cornborough Road,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
353537,Cornborough Road,2024-01-14T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-14T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-14T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-14T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-14T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-14T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
353537,Cornborough Road,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
353537,Cornborough Road,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
353537,Cornborough Road,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.15
353537,Cornborough Road,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
353537,Cornborough Road,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
353537,Cornborough Road,2024-01-14T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
353537,Cornborough Road,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
353537,Cornborough Road,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
353537,Cornborough Road,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
353537,Cornborough Road,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
353537,Cornborough Road,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
353537,Cornborough Road,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
353537,Cornborough Road,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
353537,Cornborough Road,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
353537,Cornborough Road,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
353537,Cornborough Road,2024-01-14T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
353537,Cornborough Road,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
353537,Cornborough Road,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
353537,Cornborough Road,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
353537,Cornborough Road,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,13.3
353537,Cornborough Road,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
353537,Cornborough Road,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
353537,Cornborough Road,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
353537,Cornborough Road,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
353537,Cornborough Road,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
353537,Cornborough Road,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
353537,Cornborough Road,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
353537,Cornborough Road,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
353537,Cornborough Road,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
353537,Cornborough Road,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.69
353537,Cornborough Road,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.32
353537,Cornborough Road,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.83
353537,Cornborough Road,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
353537,Cornborough Road,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
353537,Cornborough Road,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
353537,Cornborough Road,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
353537,Cornborough Road,2024-01-14T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-14T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-14T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-14T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-14T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-14T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
353537,Cornborough Road,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
