Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
353537,Cornborough Road,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.2
353537,Cornborough Road,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
353537,Cornborough Road,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
353537,Cornborough Road,2024-01-14T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
353537,Cornborough Road,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
353537,Cornborough Road,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
353537,Cornborough Road,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
353537,Cornborough Road,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
353537,Cornborough Road,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
353537,Cornborough Road,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
353537,Cornborough Road,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
353537,Cornborough Road,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
353537,Cornborough Road,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
353537,Cornborough Road,2024-01-14T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
353537,Cornborough Road,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
353537,Cornborough Road,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
353537,Cornborough Road,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
353537,Cornborough Road,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,13.3
353537,Cornborough Road,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
353537,Cornborough Road,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
353537,Cornborough Road,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
353537,Cornborough Road,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
353537,Cornborough Road,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
353537,Cornborough Road,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
353537,Cornborough Road,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
353537,Cornborough Road,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
353537,Cornborough Road,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
353537,Cornborough Road,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.94
353537,Cornborough Road,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.55
353537,Cornborough Road,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.54
353537,Cornborough Road,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
353537,Cornborough Road,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
353537,Cornborough Road,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
353537,Cornborough Road,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
353537,Cornborough Road,2024-01-14T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-14T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-14T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-14T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-14T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-14T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.42
353537,Cornborough Road,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
353537,Cornborough Road,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.02
353537,Cornborough Road,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
353537,Cornborough Road,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
353537,Cornborough Road,2024-01-14T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
353537,Cornborough Road,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
353537,Cornborough Road,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
353537,Cornborough Road,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
353537,Cornborough Road,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
353537,Cornborough Road,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
353537,Cornborough Road,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
353537,Cornborough Road,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
353537,Cornborough Road,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
353537,Cornborough Road,2024-01-14T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
353537,Cornborough Road,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
353537,Cornborough Road,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
353537,Cornborough Road,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
353537,Cornborough Road,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,13.3
353537,Cornborough Road,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
353537,Cornborough Road,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
353537,Cornborough Road,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
353537,Cornborough Road,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
353537,Cornborough Road,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
353537,Cornborough Road,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
353537,Cornborough Road,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
353537,Cornborough Road,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
353537,Cornborough Road,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
353537,Cornborough Road,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.19
353537,Cornborough Road,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.56
353537,Cornborough Road,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.54
353537,Cornborough Road,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
353537,Cornborough Road,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
353537,Cornborough Road,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
353537,Cornborough Road,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
353537,Cornborough Road,2024-01-14T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-14T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-14T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-14T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-14T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-14T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.47
353537,Cornborough Road,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
353537,Cornborough Road,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.18
353537,Cornborough Road,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
353537,Cornborough Road,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
353537,Cornborough Road,2024-01-14T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
353537,Cornborough Road,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
353537,Cornborough Road,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
353537,Cornborough Road,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
353537,Cornborough Road,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
353537,Cornborough Road,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
353537,Cornborough Road,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.11
353537,Cornborough Road,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
353537,Cornborough Road,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
353537,Cornborough Road,2024-01-14T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
353537,Cornborough Road,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
353537,Cornborough Road,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
353537,Cornborough Road,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
353537,Cornborough Road,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,13.3
353537,Cornborough Road,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
353537,Cornborough Road,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
353537,Cornborough Road,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
353537,Cornborough Road,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
353537,Cornborough Road,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
353537,Cornborough Road,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
353537,Cornborough Road,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
353537,Cornborough Road,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
353537,Cornborough Road,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
353537,Cornborough Road,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.21
353537,Cornborough Road,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.02
353537,Cornborough Road,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.85
353537,Cornborough Road,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
353537,Cornborough Road,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
353537,Cornborough Road,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
353537,Cornborough Road,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
353537,Cornborough Road,2024-01-14T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-14T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-14T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-14T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-14T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-14T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
353537,Cornborough Road,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
353537,Cornborough Road,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.77
353537,Cornborough Road,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
353537,Cornborough Road,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
353537,Cornborough Road,2024-01-14T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
353537,Cornborough Road,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
353537,Cornborough Road,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
353537,Cornborough Road,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
353537,Cornborough Road,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
353537,Cornborough Road,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
353537,Cornborough Road,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
353537,Cornborough Road,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
353537,Cornborough Road,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
353537,Cornborough Road,2024-01-14T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
353537,Cornborough Road,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
353537,Cornborough Road,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
353537,Cornborough Road,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
353537,Cornborough Road,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,13.3
353537,Cornborough Road,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
353537,Cornborough Road,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
353537,Cornborough Road,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
353537,Cornborough Road,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
353537,Cornborough Road,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
353537,Cornborough Road,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
353537,Cornborough Road,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
353537,Cornborough Road,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
353537,Cornborough Road,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
353537,Cornborough Road,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.46
353537,Cornborough Road,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.46
353537,Cornborough Road,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.16
353537,Cornborough Road,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
353537,Cornborough Road,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
353537,Cornborough Road,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
353537,Cornborough Road,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
353537,Cornborough Road,2024-01-14T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-14T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-14T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-14T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-14T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-14T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
353537,Cornborough Road,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.47
353537,Cornborough Road,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
353537,Cornborough Road,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
353537,Cornborough Road,2024-01-14T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
353537,Cornborough Road,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
353537,Cornborough Road,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
353537,Cornborough Road,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
353537,Cornborough Road,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
353537,Cornborough Road,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
353537,Cornborough Road,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
353537,Cornborough Road,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
353537,Cornborough Road,2024-01-14T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
353537,Cornborough Road,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
353537,Cornborough Road,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
353537,Cornborough Road,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
353537,Cornborough Road,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,13.3
353537,Cornborough Road,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
353537,Cornborough Road,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
353537,Cornborough Road,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
353537,Cornborough Road,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
353537,Cornborough Road,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
353537,Cornborough Road,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
353537,Cornborough Road,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
353537,Cornborough Road,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
353537,Cornborough Road,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
353537,Cornborough Road,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.12
353537,Cornborough Road,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.4
353537,Cornborough Road,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.57
353537,Cornborough Road,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
353537,Cornborough Road,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
353537,Cornborough Road,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
353537,Cornborough Road,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
353537,Cornborough Road,2024-01-14T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-14T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-14T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-14T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-14T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-14T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
353537,Cornborough Road,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.51
353537,Cornborough Road,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
353537,Cornborough Road,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
353537,Cornborough Road,2024-01-14T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
353537,Cornborough Road,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
353537,Cornborough Road,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
353537,Cornborough Road,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
353537,Cornborough Road,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
353537,Cornborough Road,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.09
353537,Cornborough Road,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
353537,Cornborough Road,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
353537,Cornborough Road,2024-01-14T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
353537,Cornborough Road,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
353537,Cornborough Road,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
353537,Cornborough Road,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
353537,Cornborough Road,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,13.4
353537,Cornborough Road,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
353537,Cornborough Road,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
353537,Cornborough Road,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
353537,Cornborough Road,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
353537,Cornborough Road,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
353537,Cornborough Road,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
353537,Cornborough Road,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
353537,Cornborough Road,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
353537,Cornborough Road,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
353537,Cornborough Road,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.54
353537,Cornborough Road,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.84
353537,Cornborough Road,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.67
353537,Cornborough Road,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
353537,Cornborough Road,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
353537,Cornborough Road,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
353537,Cornborough Road,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
353537,Cornborough Road,2024-01-14T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-14T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-14T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-14T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-14T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.34
353537,Cornborough Road,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
353537,Cornborough Road,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
353537,Cornborough Road,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.31
353537,Cornborough Road,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
353537,Cornborough Road,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.48
353537,Cornborough Road,2024-01-14T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
353537,Cornborough Road,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
353537,Cornborough Road,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
353537,Cornborough Road,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
353537,Cornborough Road,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
353537,Cornborough Road,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
353537,Cornborough Road,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
353537,Cornborough Road,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.7
353537,Cornborough Road,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.36
353537,Cornborough Road,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
353537,Cornborough Road,2024-01-14T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
353537,Cornborough Road,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
353537,Cornborough Road,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
353537,Cornborough Road,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
353537,Cornborough Road,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,13.4
353537,Cornborough Road,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
353537,Cornborough Road,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
353537,Cornborough Road,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
353537,Cornborough Road,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
353537,Cornborough Road,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
353537,Cornborough Road,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
353537,Cornborough Road,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
353537,Cornborough Road,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
353537,Cornborough Road,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
353537,Cornborough Road,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.94
353537,Cornborough Road,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.5
353537,Cornborough Road,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.06
353537,Cornborough Road,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
353537,Cornborough Road,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
353537,Cornborough Road,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
353537,Cornborough Road,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
353537,Cornborough Road,2024-01-14T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-14T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-14T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-14T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-14T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.49
353537,Cornborough Road,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
353537,Cornborough Road,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.09
353537,Cornborough Road,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
353537,Cornborough Road,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
353537,Cornborough Road,2024-01-14T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
353537,Cornborough Road,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
353537,Cornborough Road,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
353537,Cornborough Road,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
353537,Cornborough Road,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
353537,Cornborough Road,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
353537,Cornborough Road,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
353537,Cornborough Road,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
353537,Cornborough Road,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
353537,Cornborough Road,2024-01-14T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
353537,Cornborough Road,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
353537,Cornborough Road,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
353537,Cornborough Road,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
353537,Cornborough Road,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,13.4
353537,Cornborough Road,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
353537,Cornborough Road,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
353537,Cornborough Road,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
353537,Cornborough Road,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
353537,Cornborough Road,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
353537,Cornborough Road,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
353537,Cornborough Road,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
353537,Cornborough Road,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
353537,Cornborough Road,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
353537,Cornborough Road,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.85
353537,Cornborough Road,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.87
353537,Cornborough Road,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.78
353537,Cornborough Road,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
353537,Cornborough Road,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
353537,Cornborough Road,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
353537,Cornborough Road,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
353537,Cornborough Road,2024-01-14T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-14T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-14T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-14T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-14T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-14T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.41
353537,Cornborough Road,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
353537,Cornborough Road,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
353537,Cornborough Road,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.1
353537,Cornborough Road,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
353537,Cornborough Road,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
353537,Cornborough Road,2024-01-14T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
353537,Cornborough Road,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
353537,Cornborough Road,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
353537,Cornborough Road,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
353537,Cornborough Road,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
353537,Cornborough Road,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.17
353537,Cornborough Road,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
353537,Cornborough Road,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
353537,Cornborough Road,2024-01-14T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
353537,Cornborough Road,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
353537,Cornborough Road,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
353537,Cornborough Road,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
353537,Cornborough Road,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,13.5
353537,Cornborough Road,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
353537,Cornborough Road,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
353537,Cornborough Road,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
353537,Cornborough Road,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
353537,Cornborough Road,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
353537,Cornborough Road,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
353537,Cornborough Road,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
353537,Cornborough Road,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
353537,Cornborough Road,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
353537,Cornborough Road,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.2
353537,Cornborough Road,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.94
353537,Cornborough Road,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.91
353537,Cornborough Road,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
353537,Cornborough Road,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
353537,Cornborough Road,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
353537,Cornborough Road,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
353537,Cornborough Road,2024-01-14T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-14T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-14T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-14T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-14T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-14T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.5
353537,Cornborough Road,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
353537,Cornborough Road,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
353537,Cornborough Road,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.12
353537,Cornborough Road,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
353537,Cornborough Road,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
353537,Cornborough Road,2024-01-14T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
353537,Cornborough Road,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
353537,Cornborough Road,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
353537,Cornborough Road,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
353537,Cornborough Road,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
353537,Cornborough Road,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
353537,Cornborough Road,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.76
353537,Cornborough Road,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
353537,Cornborough Road,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
353537,Cornborough Road,2024-01-14T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
353537,Cornborough Road,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
353537,Cornborough Road,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
353537,Cornborough Road,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
353537,Cornborough Road,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,13.5
353537,Cornborough Road,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
353537,Cornborough Road,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
353537,Cornborough Road,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
353537,Cornborough Road,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
353537,Cornborough Road,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
353537,Cornborough Road,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
353537,Cornborough Road,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
353537,Cornborough Road,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
353537,Cornborough Road,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
353537,Cornborough Road,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.82
