Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.3
353537,Cornborough Road,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.92
353537,Cornborough Road,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
353537,Cornborough Road,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
353537,Cornborough Road,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
353537,Cornborough Road,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
353537,Cornborough Road,2024-01-14T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-14T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-14T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-14T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-14T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-14T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.36
353537,Cornborough Road,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
353537,Cornborough Road,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
353537,Cornborough Road,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.31
353537,Cornborough Road,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
353537,Cornborough Road,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
353537,Cornborough Road,2024-01-14T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
353537,Cornborough Road,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.7
353537,Cornborough Road,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
353537,Cornborough Road,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
353537,Cornborough Road,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
353537,Cornborough Road,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
353537,Cornborough Road,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
353537,Cornborough Road,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.18
353537,Cornborough Road,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.07
353537,Cornborough Road,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
353537,Cornborough Road,2024-01-14T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
353537,Cornborough Road,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
353537,Cornborough Road,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
353537,Cornborough Road,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
353537,Cornborough Road,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,13.6
353537,Cornborough Road,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
353537,Cornborough Road,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
353537,Cornborough Road,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
353537,Cornborough Road,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
353537,Cornborough Road,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
353537,Cornborough Road,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
353537,Cornborough Road,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
353537,Cornborough Road,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
353537,Cornborough Road,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
353537,Cornborough Road,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.4
353537,Cornborough Road,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.27
353537,Cornborough Road,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.27
353537,Cornborough Road,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
353537,Cornborough Road,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
353537,Cornborough Road,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
353537,Cornborough Road,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
353537,Cornborough Road,2024-01-14T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-14T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-14T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-14T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-14T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-14T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
353537,Cornborough Road,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
353537,Cornborough Road,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
353537,Cornborough Road,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.55
353537,Cornborough Road,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
353537,Cornborough Road,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
353537,Cornborough Road,2024-01-14T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
353537,Cornborough Road,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
353537,Cornborough Road,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
353537,Cornborough Road,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
353537,Cornborough Road,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
353537,Cornborough Road,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
353537,Cornborough Road,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
353537,Cornborough Road,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.98
353537,Cornborough Road,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
353537,Cornborough Road,2024-01-14T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
353537,Cornborough Road,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
353537,Cornborough Road,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
353537,Cornborough Road,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
353537,Cornborough Road,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,13.6
353537,Cornborough Road,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
353537,Cornborough Road,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
353537,Cornborough Road,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
353537,Cornborough Road,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
353537,Cornborough Road,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
353537,Cornborough Road,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
353537,Cornborough Road,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
353537,Cornborough Road,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
353537,Cornborough Road,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
353537,Cornborough Road,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.28
353537,Cornborough Road,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.35
353537,Cornborough Road,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.61
353537,Cornborough Road,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
353537,Cornborough Road,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
353537,Cornborough Road,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
353537,Cornborough Road,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
353537,Cornborough Road,2024-01-14T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-14T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-14T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-14T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-14T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-14T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
353537,Cornborough Road,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
353537,Cornborough Road,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.64
353537,Cornborough Road,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
353537,Cornborough Road,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
353537,Cornborough Road,2024-01-14T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
353537,Cornborough Road,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
353537,Cornborough Road,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
353537,Cornborough Road,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
353537,Cornborough Road,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
353537,Cornborough Road,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
353537,Cornborough Road,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
353537,Cornborough Road,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.07
353537,Cornborough Road,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
353537,Cornborough Road,2024-01-14T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
353537,Cornborough Road,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
353537,Cornborough Road,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
353537,Cornborough Road,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
353537,Cornborough Road,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,13.6
353537,Cornborough Road,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
353537,Cornborough Road,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
353537,Cornborough Road,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
353537,Cornborough Road,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
353537,Cornborough Road,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
353537,Cornborough Road,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
353537,Cornborough Road,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
353537,Cornborough Road,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
353537,Cornborough Road,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
353537,Cornborough Road,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.14
353537,Cornborough Road,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.51
353537,Cornborough Road,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.43
353537,Cornborough Road,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
353537,Cornborough Road,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
353537,Cornborough Road,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
353537,Cornborough Road,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
353537,Cornborough Road,2024-01-14T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-14T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-14T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-14T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-14T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-14T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-14T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-14T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-14T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-14T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-14T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-14T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-14T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-14T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
353537,Cornborough Road,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
353537,Cornborough Road,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
353537,Cornborough Road,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.3
353537,Cornborough Road,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
353537,Cornborough Road,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
353537,Cornborough Road,2024-01-14T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
353537,Cornborough Road,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
353537,Cornborough Road,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
353537,Cornborough Road,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
353537,Cornborough Road,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
353537,Cornborough Road,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
353537,Cornborough Road,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.85
353537,Cornborough Road,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
353537,Cornborough Road,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
353537,Cornborough Road,2024-01-14T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
353537,Cornborough Road,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
353537,Cornborough Road,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
353537,Cornborough Road,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
353537,Cornborough Road,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,13.7
353537,Cornborough Road,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
353537,Cornborough Road,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
353537,Cornborough Road,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
353537,Cornborough Road,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
353537,Cornborough Road,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
353537,Cornborough Road,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
353537,Cornborough Road,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
353537,Cornborough Road,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
353537,Cornborough Road,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
353537,Cornborough Road,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.07
353537,Cornborough Road,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.93
353537,Cornborough Road,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.45
353537,Cornborough Road,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
353537,Cornborough Road,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
353537,Cornborough Road,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
353537,Cornborough Road,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
353537,Cornborough Road,2024-01-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
353537,Cornborough Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
353537,Cornborough Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
353537,Cornborough Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
353537,Cornborough Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
353537,Cornborough Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
353537,Cornborough Road,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
353537,Cornborough Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
353537,Cornborough Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
353537,Cornborough Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
353537,Cornborough Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
353537,Cornborough Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
353537,Cornborough Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
353537,Cornborough Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.35
353537,Cornborough Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
353537,Cornborough Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.98
353537,Cornborough Road,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
353537,Cornborough Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
353537,Cornborough Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
353537,Cornborough Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
353537,Cornborough Road,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,14.4
353537,Cornborough Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
353537,Cornborough Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
353537,Cornborough Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
353537,Cornborough Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
353537,Cornborough Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
353537,Cornborough Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
353537,Cornborough Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
353537,Cornborough Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
353537,Cornborough Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.88
353537,Cornborough Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.95
353537,Cornborough Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.82
353537,Cornborough Road,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
353537,Cornborough Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
353537,Cornborough Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
353537,Cornborough Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
353537,Cornborough Road,2024-01-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
353537,Cornborough Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
353537,Cornborough Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
353537,Cornborough Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
353537,Cornborough Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
353537,Cornborough Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
353537,Cornborough Road,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
353537,Cornborough Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
353537,Cornborough Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
353537,Cornborough Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
353537,Cornborough Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
353537,Cornborough Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
353537,Cornborough Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.35
353537,Cornborough Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
353537,Cornborough Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
353537,Cornborough Road,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
353537,Cornborough Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
353537,Cornborough Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
353537,Cornborough Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
353537,Cornborough Road,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,14.5
353537,Cornborough Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
353537,Cornborough Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
353537,Cornborough Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
353537,Cornborough Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
353537,Cornborough Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
353537,Cornborough Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
353537,Cornborough Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
353537,Cornborough Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
353537,Cornborough Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.41
353537,Cornborough Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.31
353537,Cornborough Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.18
353537,Cornborough Road,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
353537,Cornborough Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
353537,Cornborough Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
353537,Cornborough Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
353537,Cornborough Road,2024-01-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
353537,Cornborough Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
353537,Cornborough Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
353537,Cornborough Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
353537,Cornborough Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
353537,Cornborough Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
353537,Cornborough Road,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
353537,Cornborough Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
353537,Cornborough Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
353537,Cornborough Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
353537,Cornborough Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
353537,Cornborough Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
353537,Cornborough Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.44
353537,Cornborough Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.71
353537,Cornborough Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
353537,Cornborough Road,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
353537,Cornborough Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
353537,Cornborough Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
353537,Cornborough Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
353537,Cornborough Road,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,14.5
353537,Cornborough Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
353537,Cornborough Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
353537,Cornborough Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
353537,Cornborough Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
353537,Cornborough Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
353537,Cornborough Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
353537,Cornborough Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
353537,Cornborough Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
353537,Cornborough Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.58
353537,Cornborough Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.23
353537,Cornborough Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.67
353537,Cornborough Road,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
353537,Cornborough Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
353537,Cornborough Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
353537,Cornborough Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
353537,Cornborough Road,2024-01-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
353537,Cornborough Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
353537,Cornborough Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
353537,Cornborough Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
353537,Cornborough Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
353537,Cornborough Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.48
353537,Cornborough Road,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
353537,Cornborough Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
353537,Cornborough Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
353537,Cornborough Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
353537,Cornborough Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
353537,Cornborough Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
353537,Cornborough Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
353537,Cornborough Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.91
353537,Cornborough Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
353537,Cornborough Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
353537,Cornborough Road,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
353537,Cornborough Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
353537,Cornborough Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
353537,Cornborough Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
353537,Cornborough Road,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,14.5
353537,Cornborough Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
353537,Cornborough Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
353537,Cornborough Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
353537,Cornborough Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
353537,Cornborough Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
353537,Cornborough Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
353537,Cornborough Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
353537,Cornborough Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
353537,Cornborough Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.46
353537,Cornborough Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.96
353537,Cornborough Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.63
353537,Cornborough Road,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
353537,Cornborough Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
353537,Cornborough Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
353537,Cornborough Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
353537,Cornborough Road,2024-01-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
353537,Cornborough Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
353537,Cornborough Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
353537,Cornborough Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
353537,Cornborough Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
353537,Cornborough Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.83
353537,Cornborough Road,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
353537,Cornborough Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
353537,Cornborough Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
353537,Cornborough Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
353537,Cornborough Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
353537,Cornborough Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
353537,Cornborough Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
353537,Cornborough Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.35
353537,Cornborough Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
353537,Cornborough Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
353537,Cornborough Road,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
353537,Cornborough Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
353537,Cornborough Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
353537,Cornborough Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
353537,Cornborough Road,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,14.5
353537,Cornborough Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
353537,Cornborough Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
353537,Cornborough Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
353537,Cornborough Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
353537,Cornborough Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
353537,Cornborough Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
353537,Cornborough Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
353537,Cornborough Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
353537,Cornborough Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.1
353537,Cornborough Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.74
353537,Cornborough Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.07
353537,Cornborough Road,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
353537,Cornborough Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
353537,Cornborough Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
353537,Cornborough Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
353537,Cornborough Road,2024-01-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
353537,Cornborough Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
353537,Cornborough Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
353537,Cornborough Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.86
