Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.64
353537,Cornborough Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.37
353537,Cornborough Road,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
353537,Cornborough Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
353537,Cornborough Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
353537,Cornborough Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
353537,Cornborough Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
353537,Cornborough Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.01
353537,Cornborough Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.64
353537,Cornborough Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
353537,Cornborough Road,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
353537,Cornborough Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
353537,Cornborough Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
353537,Cornborough Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
353537,Cornborough Road,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,14.6
353537,Cornborough Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
353537,Cornborough Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
353537,Cornborough Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
353537,Cornborough Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
353537,Cornborough Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
353537,Cornborough Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
353537,Cornborough Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
353537,Cornborough Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
353537,Cornborough Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.84
353537,Cornborough Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.27
353537,Cornborough Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.09
353537,Cornborough Road,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
353537,Cornborough Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
353537,Cornborough Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
353537,Cornborough Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
353537,Cornborough Road,2024-01-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
353537,Cornborough Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
353537,Cornborough Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
353537,Cornborough Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.46
353537,Cornborough Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
353537,Cornborough Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
353537,Cornborough Road,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
353537,Cornborough Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
353537,Cornborough Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
353537,Cornborough Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
353537,Cornborough Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
353537,Cornborough Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
353537,Cornborough Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
353537,Cornborough Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.69
353537,Cornborough Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.61
353537,Cornborough Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
353537,Cornborough Road,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
353537,Cornborough Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
353537,Cornborough Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
353537,Cornborough Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
353537,Cornborough Road,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,14.6
353537,Cornborough Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
353537,Cornborough Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
353537,Cornborough Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
353537,Cornborough Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
353537,Cornborough Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
353537,Cornborough Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
353537,Cornborough Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
353537,Cornborough Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
353537,Cornborough Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.1
353537,Cornborough Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.62
353537,Cornborough Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.82
353537,Cornborough Road,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
353537,Cornborough Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
353537,Cornborough Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
353537,Cornborough Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
353537,Cornborough Road,2024-01-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
353537,Cornborough Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
353537,Cornborough Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.95
353537,Cornborough Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
353537,Cornborough Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.36
353537,Cornborough Road,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
353537,Cornborough Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
353537,Cornborough Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
353537,Cornborough Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
353537,Cornborough Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
353537,Cornborough Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
353537,Cornborough Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.63
353537,Cornborough Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.32
353537,Cornborough Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
353537,Cornborough Road,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
353537,Cornborough Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
353537,Cornborough Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
353537,Cornborough Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
353537,Cornborough Road,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,14.6
353537,Cornborough Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
353537,Cornborough Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
353537,Cornborough Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
353537,Cornborough Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
353537,Cornborough Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
353537,Cornborough Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
353537,Cornborough Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
353537,Cornborough Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
353537,Cornborough Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.53
353537,Cornborough Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.34
353537,Cornborough Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.84
353537,Cornborough Road,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
353537,Cornborough Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
353537,Cornborough Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
353537,Cornborough Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
353537,Cornborough Road,2024-01-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
353537,Cornborough Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
353537,Cornborough Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.14
353537,Cornborough Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
353537,Cornborough Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.48
353537,Cornborough Road,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
353537,Cornborough Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
353537,Cornborough Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
353537,Cornborough Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
353537,Cornborough Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
353537,Cornborough Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
353537,Cornborough Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
353537,Cornborough Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.68
353537,Cornborough Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.37
353537,Cornborough Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.69
353537,Cornborough Road,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
353537,Cornborough Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
353537,Cornborough Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
353537,Cornborough Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
353537,Cornborough Road,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,14.6
353537,Cornborough Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
353537,Cornborough Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
353537,Cornborough Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
353537,Cornborough Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
353537,Cornborough Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
353537,Cornborough Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
353537,Cornborough Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
353537,Cornborough Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
353537,Cornborough Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.74
353537,Cornborough Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.98
353537,Cornborough Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.18
353537,Cornborough Road,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
353537,Cornborough Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
353537,Cornborough Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
353537,Cornborough Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
353537,Cornborough Road,2024-01-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.23
353537,Cornborough Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
353537,Cornborough Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
353537,Cornborough Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.95
353537,Cornborough Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
353537,Cornborough Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.55
353537,Cornborough Road,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
353537,Cornborough Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
353537,Cornborough Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
353537,Cornborough Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
353537,Cornborough Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
353537,Cornborough Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
353537,Cornborough Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.54
353537,Cornborough Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.35
353537,Cornborough Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
353537,Cornborough Road,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
353537,Cornborough Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
353537,Cornborough Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
353537,Cornborough Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
353537,Cornborough Road,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,14.6
353537,Cornborough Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
353537,Cornborough Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
353537,Cornborough Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
353537,Cornborough Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
353537,Cornborough Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
353537,Cornborough Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
353537,Cornborough Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
353537,Cornborough Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.43
353537,Cornborough Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.03
353537,Cornborough Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.96
353537,Cornborough Road,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
353537,Cornborough Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
353537,Cornborough Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
353537,Cornborough Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
353537,Cornborough Road,2024-01-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
353537,Cornborough Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
353537,Cornborough Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
353537,Cornborough Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.72
353537,Cornborough Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
353537,Cornborough Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.31
353537,Cornborough Road,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
353537,Cornborough Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
353537,Cornborough Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
353537,Cornborough Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
353537,Cornborough Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
353537,Cornborough Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
353537,Cornborough Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
353537,Cornborough Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.25
353537,Cornborough Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.61
353537,Cornborough Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.37
353537,Cornborough Road,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
353537,Cornborough Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
353537,Cornborough Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.9
353537,Cornborough Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
353537,Cornborough Road,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,14.6
353537,Cornborough Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
353537,Cornborough Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
353537,Cornborough Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
353537,Cornborough Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
353537,Cornborough Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
353537,Cornborough Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
353537,Cornborough Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
353537,Cornborough Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.9
353537,Cornborough Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.09
353537,Cornborough Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.69
353537,Cornborough Road,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
353537,Cornborough Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
353537,Cornborough Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
353537,Cornborough Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
353537,Cornborough Road,2024-01-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
353537,Cornborough Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
353537,Cornborough Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
353537,Cornborough Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.21
353537,Cornborough Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
353537,Cornborough Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.11
353537,Cornborough Road,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
353537,Cornborough Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
353537,Cornborough Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
353537,Cornborough Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
353537,Cornborough Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
353537,Cornborough Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
353537,Cornborough Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
353537,Cornborough Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.86
353537,Cornborough Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.53
353537,Cornborough Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.87
353537,Cornborough Road,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
353537,Cornborough Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
353537,Cornborough Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
353537,Cornborough Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
353537,Cornborough Road,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,14.6
353537,Cornborough Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
353537,Cornborough Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
353537,Cornborough Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
353537,Cornborough Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
353537,Cornborough Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
353537,Cornborough Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
353537,Cornborough Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
353537,Cornborough Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
353537,Cornborough Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.01
353537,Cornborough Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.13
353537,Cornborough Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.99
353537,Cornborough Road,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
353537,Cornborough Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
353537,Cornborough Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
353537,Cornborough Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
353537,Cornborough Road,2024-01-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
353537,Cornborough Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
353537,Cornborough Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.01
353537,Cornborough Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.02
353537,Cornborough Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.93
353537,Cornborough Road,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
353537,Cornborough Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
353537,Cornborough Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
353537,Cornborough Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
353537,Cornborough Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
353537,Cornborough Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
353537,Cornborough Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.58
353537,Cornborough Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.87
353537,Cornborough Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
353537,Cornborough Road,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
353537,Cornborough Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
353537,Cornborough Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
353537,Cornborough Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
353537,Cornborough Road,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,14.6
353537,Cornborough Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
353537,Cornborough Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
353537,Cornborough Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
353537,Cornborough Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
353537,Cornborough Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
353537,Cornborough Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
353537,Cornborough Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.52
353537,Cornborough Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.88
353537,Cornborough Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.4
353537,Cornborough Road,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
353537,Cornborough Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
353537,Cornborough Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
353537,Cornborough Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
353537,Cornborough Road,2024-01-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
353537,Cornborough Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
353537,Cornborough Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.37
353537,Cornborough Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.12
353537,Cornborough Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.44
353537,Cornborough Road,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
353537,Cornborough Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
353537,Cornborough Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
353537,Cornborough Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
353537,Cornborough Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
353537,Cornborough Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
353537,Cornborough Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
353537,Cornborough Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.83
353537,Cornborough Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.24
353537,Cornborough Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
353537,Cornborough Road,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
353537,Cornborough Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.8
353537,Cornborough Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
353537,Cornborough Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
353537,Cornborough Road,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,14.7
353537,Cornborough Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
353537,Cornborough Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
353537,Cornborough Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
353537,Cornborough Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
353537,Cornborough Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
353537,Cornborough Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
353537,Cornborough Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
353537,Cornborough Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.14
353537,Cornborough Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.35
353537,Cornborough Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.12
353537,Cornborough Road,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
353537,Cornborough Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
353537,Cornborough Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
353537,Cornborough Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
353537,Cornborough Road,2024-01-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
353537,Cornborough Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
353537,Cornborough Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.13
353537,Cornborough Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
353537,Cornborough Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.21
353537,Cornborough Road,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
353537,Cornborough Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
353537,Cornborough Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
353537,Cornborough Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
353537,Cornborough Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
353537,Cornborough Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
353537,Cornborough Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
353537,Cornborough Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.41
353537,Cornborough Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.57
353537,Cornborough Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.86
353537,Cornborough Road,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
353537,Cornborough Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
353537,Cornborough Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
353537,Cornborough Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
353537,Cornborough Road,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,14.7
353537,Cornborough Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
353537,Cornborough Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
353537,Cornborough Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
353537,Cornborough Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
353537,Cornborough Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
353537,Cornborough Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
353537,Cornborough Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
353537,Cornborough Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
353537,Cornborough Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.47
353537,Cornborough Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.72
353537,Cornborough Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.09
