Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
353537,Cornborough Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
353537,Cornborough Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
353537,Cornborough Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
353537,Cornborough Road,2024-01-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
353537,Cornborough Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
353537,Cornborough Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.07
353537,Cornborough Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.65
353537,Cornborough Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.13
353537,Cornborough Road,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
353537,Cornborough Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.7
353537,Cornborough Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
353537,Cornborough Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
353537,Cornborough Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
353537,Cornborough Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
353537,Cornborough Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.29
353537,Cornborough Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.19
353537,Cornborough Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.61
353537,Cornborough Road,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
353537,Cornborough Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.3
353537,Cornborough Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
353537,Cornborough Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
353537,Cornborough Road,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,14.7
353537,Cornborough Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
353537,Cornborough Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
353537,Cornborough Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
353537,Cornborough Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
353537,Cornborough Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
353537,Cornborough Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
353537,Cornborough Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
353537,Cornborough Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.25
353537,Cornborough Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.82
353537,Cornborough Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.78
353537,Cornborough Road,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
353537,Cornborough Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
353537,Cornborough Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
353537,Cornborough Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
353537,Cornborough Road,2024-01-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
353537,Cornborough Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
353537,Cornborough Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.1
353537,Cornborough Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.57
353537,Cornborough Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.37
353537,Cornborough Road,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
353537,Cornborough Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
353537,Cornborough Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
353537,Cornborough Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
353537,Cornborough Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
353537,Cornborough Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.17
353537,Cornborough Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.96
353537,Cornborough Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.66
353537,Cornborough Road,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
353537,Cornborough Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
353537,Cornborough Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
353537,Cornborough Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
353537,Cornborough Road,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,14.7
353537,Cornborough Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
353537,Cornborough Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
353537,Cornborough Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
353537,Cornborough Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
353537,Cornborough Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
353537,Cornborough Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
353537,Cornborough Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
353537,Cornborough Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
353537,Cornborough Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.2
353537,Cornborough Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.51
353537,Cornborough Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.05
353537,Cornborough Road,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
353537,Cornborough Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
353537,Cornborough Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
353537,Cornborough Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
353537,Cornborough Road,2024-01-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
353537,Cornborough Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
353537,Cornborough Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.36
353537,Cornborough Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.25
353537,Cornborough Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.52
353537,Cornborough Road,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
353537,Cornborough Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
353537,Cornborough Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
353537,Cornborough Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
353537,Cornborough Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
353537,Cornborough Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
353537,Cornborough Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
353537,Cornborough Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.34
353537,Cornborough Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.38
353537,Cornborough Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.51
353537,Cornborough Road,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
353537,Cornborough Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
353537,Cornborough Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
353537,Cornborough Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
353537,Cornborough Road,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,14.8
353537,Cornborough Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
353537,Cornborough Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
353537,Cornborough Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
353537,Cornborough Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
353537,Cornborough Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
353537,Cornborough Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
353537,Cornborough Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.63
353537,Cornborough Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.63
353537,Cornborough Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.05
353537,Cornborough Road,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
353537,Cornborough Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
353537,Cornborough Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
353537,Cornborough Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
353537,Cornborough Road,2024-01-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
353537,Cornborough Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
353537,Cornborough Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.59
353537,Cornborough Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.44
353537,Cornborough Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.11
353537,Cornborough Road,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
353537,Cornborough Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
353537,Cornborough Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
353537,Cornborough Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
353537,Cornborough Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
353537,Cornborough Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
353537,Cornborough Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
353537,Cornborough Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.05
353537,Cornborough Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.47
353537,Cornborough Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
353537,Cornborough Road,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
353537,Cornborough Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
353537,Cornborough Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
353537,Cornborough Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
353537,Cornborough Road,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,14.8
353537,Cornborough Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
353537,Cornborough Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
353537,Cornborough Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
353537,Cornborough Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
353537,Cornborough Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
353537,Cornborough Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
353537,Cornborough Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.56
353537,Cornborough Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.89
353537,Cornborough Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.02
353537,Cornborough Road,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
353537,Cornborough Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
353537,Cornborough Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
353537,Cornborough Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
353537,Cornborough Road,2024-01-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
353537,Cornborough Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
353537,Cornborough Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.88
353537,Cornborough Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.23
353537,Cornborough Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.78
353537,Cornborough Road,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
353537,Cornborough Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
353537,Cornborough Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
353537,Cornborough Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
353537,Cornborough Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
353537,Cornborough Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
353537,Cornborough Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
353537,Cornborough Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.3
353537,Cornborough Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.92
353537,Cornborough Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
353537,Cornborough Road,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
353537,Cornborough Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
353537,Cornborough Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.7
353537,Cornborough Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
353537,Cornborough Road,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,14.8
353537,Cornborough Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
353537,Cornborough Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
353537,Cornborough Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
353537,Cornborough Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
353537,Cornborough Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
353537,Cornborough Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
353537,Cornborough Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
353537,Cornborough Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.11
353537,Cornborough Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.15
353537,Cornborough Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.29
353537,Cornborough Road,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
353537,Cornborough Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
353537,Cornborough Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
353537,Cornborough Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
353537,Cornborough Road,2024-01-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
353537,Cornborough Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
353537,Cornborough Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
353537,Cornborough Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.84
353537,Cornborough Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.11
353537,Cornborough Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.57
353537,Cornborough Road,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
353537,Cornborough Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
353537,Cornborough Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
353537,Cornborough Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
353537,Cornborough Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
353537,Cornborough Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
353537,Cornborough Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
353537,Cornborough Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.83
353537,Cornborough Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.79
353537,Cornborough Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
353537,Cornborough Road,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
353537,Cornborough Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.1
353537,Cornborough Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.7
353537,Cornborough Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
353537,Cornborough Road,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,14.7
353537,Cornborough Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
353537,Cornborough Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
353537,Cornborough Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
353537,Cornborough Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
353537,Cornborough Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
353537,Cornborough Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
353537,Cornborough Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
353537,Cornborough Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.6
353537,Cornborough Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.9
353537,Cornborough Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.48
353537,Cornborough Road,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
353537,Cornborough Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
353537,Cornborough Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
353537,Cornborough Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
353537,Cornborough Road,2024-01-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
353537,Cornborough Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
353537,Cornborough Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.06
353537,Cornborough Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.51
353537,Cornborough Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.91
353537,Cornborough Road,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
353537,Cornborough Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
353537,Cornborough Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
353537,Cornborough Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
353537,Cornborough Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
353537,Cornborough Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
353537,Cornborough Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
353537,Cornborough Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.3
353537,Cornborough Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.35
353537,Cornborough Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
353537,Cornborough Road,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
353537,Cornborough Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
353537,Cornborough Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.5
353537,Cornborough Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
353537,Cornborough Road,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,14.7
353537,Cornborough Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
353537,Cornborough Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
353537,Cornborough Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
353537,Cornborough Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
353537,Cornborough Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
353537,Cornborough Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
353537,Cornborough Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.29
353537,Cornborough Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.86
353537,Cornborough Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.2
353537,Cornborough Road,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
353537,Cornborough Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
353537,Cornborough Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
353537,Cornborough Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
353537,Cornborough Road,2024-01-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
353537,Cornborough Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
353537,Cornborough Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
353537,Cornborough Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.77
353537,Cornborough Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.44
353537,Cornborough Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.87
353537,Cornborough Road,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
353537,Cornborough Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
353537,Cornborough Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
353537,Cornborough Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
353537,Cornborough Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
353537,Cornborough Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
353537,Cornborough Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
353537,Cornborough Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.89
353537,Cornborough Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.13
353537,Cornborough Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.28
353537,Cornborough Road,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
353537,Cornborough Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
353537,Cornborough Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.5
353537,Cornborough Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
353537,Cornborough Road,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,14.7
353537,Cornborough Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
353537,Cornborough Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
353537,Cornborough Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
353537,Cornborough Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
353537,Cornborough Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
353537,Cornborough Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
353537,Cornborough Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
353537,Cornborough Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.6
353537,Cornborough Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.57
353537,Cornborough Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.16
353537,Cornborough Road,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
353537,Cornborough Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
353537,Cornborough Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
353537,Cornborough Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
353537,Cornborough Road,2024-01-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
353537,Cornborough Road,2024-01-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
353537,Cornborough Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
353537,Cornborough Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
353537,Cornborough Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.26
353537,Cornborough Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.27
353537,Cornborough Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.32
353537,Cornborough Road,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
353537,Cornborough Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
353537,Cornborough Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
353537,Cornborough Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
353537,Cornborough Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
353537,Cornborough Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
353537,Cornborough Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
353537,Cornborough Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.34
353537,Cornborough Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.19
353537,Cornborough Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
353537,Cornborough Road,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
353537,Cornborough Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
353537,Cornborough Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.6
353537,Cornborough Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
353537,Cornborough Road,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,14.6
353537,Cornborough Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
353537,Cornborough Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
353537,Cornborough Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
353537,Cornborough Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
353537,Cornborough Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
353537,Cornborough Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
353537,Cornborough Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.54
353537,Cornborough Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.46
353537,Cornborough Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.71
353537,Cornborough Road,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
353537,Cornborough Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
353537,Cornborough Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
353537,Cornborough Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
353537,Cornborough Road,2024-01-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
353537,Cornborough Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
353537,Cornborough Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
353537,Cornborough Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.13
353537,Cornborough Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.8
