Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.12
353537,Cornborough Road,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
353537,Cornborough Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
353537,Cornborough Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
353537,Cornborough Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
353537,Cornborough Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
353537,Cornborough Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
353537,Cornborough Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.18
353537,Cornborough Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.66
353537,Cornborough Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.81
353537,Cornborough Road,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
353537,Cornborough Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.0
353537,Cornborough Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.5
353537,Cornborough Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
353537,Cornborough Road,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,14.6
353537,Cornborough Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
353537,Cornborough Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
353537,Cornborough Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
353537,Cornborough Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
353537,Cornborough Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
353537,Cornborough Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
353537,Cornborough Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.24
353537,Cornborough Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.46
353537,Cornborough Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.96
353537,Cornborough Road,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
353537,Cornborough Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
353537,Cornborough Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
353537,Cornborough Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
353537,Cornborough Road,2024-01-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
353537,Cornborough Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
353537,Cornborough Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
353537,Cornborough Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.29
353537,Cornborough Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.15
353537,Cornborough Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.29
353537,Cornborough Road,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
353537,Cornborough Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
353537,Cornborough Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
353537,Cornborough Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
353537,Cornborough Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
353537,Cornborough Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
353537,Cornborough Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
353537,Cornborough Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.79
353537,Cornborough Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.03
353537,Cornborough Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.97
353537,Cornborough Road,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
353537,Cornborough Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.2
353537,Cornborough Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.2
353537,Cornborough Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
353537,Cornborough Road,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,14.6
353537,Cornborough Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
353537,Cornborough Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
353537,Cornborough Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
353537,Cornborough Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
353537,Cornborough Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
353537,Cornborough Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
353537,Cornborough Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
353537,Cornborough Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.99
353537,Cornborough Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.17
353537,Cornborough Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.28
353537,Cornborough Road,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
353537,Cornborough Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
353537,Cornborough Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
353537,Cornborough Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
353537,Cornborough Road,2024-01-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
353537,Cornborough Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
353537,Cornborough Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
353537,Cornborough Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.01
353537,Cornborough Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.66
353537,Cornborough Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.41
353537,Cornborough Road,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
353537,Cornborough Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
353537,Cornborough Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
353537,Cornborough Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
353537,Cornborough Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
353537,Cornborough Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
353537,Cornborough Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
353537,Cornborough Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.15
353537,Cornborough Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.61
353537,Cornborough Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.54
353537,Cornborough Road,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
353537,Cornborough Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.9
353537,Cornborough Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.7
353537,Cornborough Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
353537,Cornborough Road,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,14.6
353537,Cornborough Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
353537,Cornborough Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
353537,Cornborough Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
353537,Cornborough Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
353537,Cornborough Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
353537,Cornborough Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
353537,Cornborough Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.07
353537,Cornborough Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.27
353537,Cornborough Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.98
353537,Cornborough Road,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
353537,Cornborough Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
353537,Cornborough Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
353537,Cornborough Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
353537,Cornborough Road,2024-01-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
353537,Cornborough Road,2024-01-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
353537,Cornborough Road,2024-01-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
353537,Cornborough Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
353537,Cornborough Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
353537,Cornborough Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.75
353537,Cornborough Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.34
353537,Cornborough Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.12
353537,Cornborough Road,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
353537,Cornborough Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.6
353537,Cornborough Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
353537,Cornborough Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
353537,Cornborough Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
353537,Cornborough Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
353537,Cornborough Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
353537,Cornborough Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.74
353537,Cornborough Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.42
353537,Cornborough Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.09
353537,Cornborough Road,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
353537,Cornborough Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.9
353537,Cornborough Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.0
353537,Cornborough Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
353537,Cornborough Road,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,14.6
353537,Cornborough Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
353537,Cornborough Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
353537,Cornborough Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
353537,Cornborough Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
353537,Cornborough Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
353537,Cornborough Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
353537,Cornborough Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.36
353537,Cornborough Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.75
353537,Cornborough Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.26
353537,Cornborough Road,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
353537,Cornborough Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
353537,Cornborough Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
353537,Cornborough Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
353537,Cornborough Road,2024-01-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
353537,Cornborough Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
353537,Cornborough Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.37
353537,Cornborough Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
353537,Cornborough Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.86
353537,Cornborough Road,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
353537,Cornborough Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.3
353537,Cornborough Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
353537,Cornborough Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
353537,Cornborough Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
353537,Cornborough Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
353537,Cornborough Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.46
353537,Cornborough Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.69
353537,Cornborough Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.29
353537,Cornborough Road,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
353537,Cornborough Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.5
353537,Cornborough Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.9
353537,Cornborough Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
353537,Cornborough Road,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,14.6
353537,Cornborough Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
353537,Cornborough Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
353537,Cornborough Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
353537,Cornborough Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
353537,Cornborough Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
353537,Cornborough Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
353537,Cornborough Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
353537,Cornborough Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.72
353537,Cornborough Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.55
353537,Cornborough Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.2
353537,Cornborough Road,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
353537,Cornborough Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
353537,Cornborough Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
353537,Cornborough Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
353537,Cornborough Road,2024-01-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
353537,Cornborough Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.18
353537,Cornborough Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.03
353537,Cornborough Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.68
353537,Cornborough Road,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
353537,Cornborough Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
353537,Cornborough Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
353537,Cornborough Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
353537,Cornborough Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
353537,Cornborough Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
353537,Cornborough Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
353537,Cornborough Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.14
353537,Cornborough Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.46
353537,Cornborough Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.18
353537,Cornborough Road,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
353537,Cornborough Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.1
353537,Cornborough Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.7
353537,Cornborough Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
353537,Cornborough Road,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,14.5
353537,Cornborough Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
353537,Cornborough Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
353537,Cornborough Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
353537,Cornborough Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
353537,Cornborough Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
353537,Cornborough Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
353537,Cornborough Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
353537,Cornborough Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.24
353537,Cornborough Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.49
353537,Cornborough Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.89
353537,Cornborough Road,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
353537,Cornborough Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
353537,Cornborough Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
353537,Cornborough Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
353537,Cornborough Road,2024-01-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
353537,Cornborough Road,2024-01-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
353537,Cornborough Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.06
353537,Cornborough Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
353537,Cornborough Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.61
353537,Cornborough Road,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
353537,Cornborough Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.2
353537,Cornborough Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
353537,Cornborough Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
353537,Cornborough Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
353537,Cornborough Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
353537,Cornborough Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
353537,Cornborough Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.59
353537,Cornborough Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.17
353537,Cornborough Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.38
353537,Cornborough Road,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
353537,Cornborough Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.5
353537,Cornborough Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.5
353537,Cornborough Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
353537,Cornborough Road,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,14.5
353537,Cornborough Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
353537,Cornborough Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
353537,Cornborough Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
353537,Cornborough Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
353537,Cornborough Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
353537,Cornborough Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
353537,Cornborough Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
353537,Cornborough Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.52
353537,Cornborough Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.32
353537,Cornborough Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.03
353537,Cornborough Road,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
353537,Cornborough Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
353537,Cornborough Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
353537,Cornborough Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
353537,Cornborough Road,2024-01-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
353537,Cornborough Road,2024-01-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
353537,Cornborough Road,2024-01-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
353537,Cornborough Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.54
353537,Cornborough Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.29
353537,Cornborough Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.29
353537,Cornborough Road,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
353537,Cornborough Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.5
353537,Cornborough Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
353537,Cornborough Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
353537,Cornborough Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
353537,Cornborough Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
353537,Cornborough Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
353537,Cornborough Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.2
353537,Cornborough Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.82
353537,Cornborough Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.1
353537,Cornborough Road,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
353537,Cornborough Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.2
353537,Cornborough Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.2
353537,Cornborough Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.1
353537,Cornborough Road,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,14.5
353537,Cornborough Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
353537,Cornborough Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
353537,Cornborough Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
353537,Cornborough Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
353537,Cornborough Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
353537,Cornborough Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
353537,Cornborough Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
353537,Cornborough Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
353537,Cornborough Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.6
353537,Cornborough Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.09
353537,Cornborough Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.44
353537,Cornborough Road,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
353537,Cornborough Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
353537,Cornborough Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
353537,Cornborough Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
353537,Cornborough Road,2024-01-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
353537,Cornborough Road,2024-01-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
353537,Cornborough Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
353537,Cornborough Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
353537,Cornborough Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.88
353537,Cornborough Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.45
353537,Cornborough Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.43
353537,Cornborough Road,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
353537,Cornborough Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.4
353537,Cornborough Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
353537,Cornborough Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
353537,Cornborough Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
353537,Cornborough Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
353537,Cornborough Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
353537,Cornborough Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.64
353537,Cornborough Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.42
353537,Cornborough Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.93
353537,Cornborough Road,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
353537,Cornborough Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.8
353537,Cornborough Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.3
353537,Cornborough Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
353537,Cornborough Road,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,14.5
353537,Cornborough Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
353537,Cornborough Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
353537,Cornborough Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
353537,Cornborough Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
353537,Cornborough Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
353537,Cornborough Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
353537,Cornborough Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
353537,Cornborough Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.39
353537,Cornborough Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.86
353537,Cornborough Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.4
353537,Cornborough Road,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
353537,Cornborough Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
353537,Cornborough Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
353537,Cornborough Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
353537,Cornborough Road,2024-01-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
353537,Cornborough Road,2024-01-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
353537,Cornborough Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
353537,Cornborough Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
353537,Cornborough Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.58
353537,Cornborough Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.7
353537,Cornborough Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.4
353537,Cornborough Road,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
353537,Cornborough Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.7
353537,Cornborough Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
353537,Cornborough Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
353537,Cornborough Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
353537,Cornborough Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
353537,Cornborough Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
353537,Cornborough Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.7
353537,Cornborough Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.87
353537,Cornborough Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.09
353537,Cornborough Road,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
353537,Cornborough Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.2
353537,Cornborough Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.5
353537,Cornborough Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
353537,Cornborough Road,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,14.4
353537,Cornborough Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
353537,Cornborough Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
353537,Cornborough Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
353537,Cornborough Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
353537,Cornborough Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
353537,Cornborough Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
353537,Cornborough Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
353537,Cornborough Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.15
353537,Cornborough Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.55
353537,Cornborough Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.53
