Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
353537,Cornborough Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
353537,Cornborough Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
353537,Cornborough Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
353537,Cornborough Road,2024-01-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
353537,Cornborough Road,2024-01-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
353537,Cornborough Road,2024-01-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
353537,Cornborough Road,2024-01-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
353537,Cornborough Road,2024-01-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
353537,Cornborough Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
353537,Cornborough Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.84
353537,Cornborough Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.42
353537,Cornborough Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.92
353537,Cornborough Road,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.1
353537,Cornborough Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.0
353537,Cornborough Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
353537,Cornborough Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
353537,Cornborough Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
353537,Cornborough Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
353537,Cornborough Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
353537,Cornborough Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.38
353537,Cornborough Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.63
353537,Cornborough Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.42
353537,Cornborough Road,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
353537,Cornborough Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.1
353537,Cornborough Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.6
353537,Cornborough Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.3
353537,Cornborough Road,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,14.4
353537,Cornborough Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
353537,Cornborough Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
353537,Cornborough Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
353537,Cornborough Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
353537,Cornborough Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
353537,Cornborough Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
353537,Cornborough Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
353537,Cornborough Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.06
353537,Cornborough Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.03
353537,Cornborough Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.4
353537,Cornborough Road,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
353537,Cornborough Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
353537,Cornborough Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
353537,Cornborough Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
353537,Cornborough Road,2024-01-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
353537,Cornborough Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
353537,Cornborough Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
353537,Cornborough Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.73
353537,Cornborough Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.65
353537,Cornborough Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.88
353537,Cornborough Road,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
353537,Cornborough Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.4
353537,Cornborough Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.6
353537,Cornborough Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.5
353537,Cornborough Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
353537,Cornborough Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
353537,Cornborough Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
353537,Cornborough Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.4
353537,Cornborough Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.22
353537,Cornborough Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.25
353537,Cornborough Road,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
353537,Cornborough Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
353537,Cornborough Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.3
353537,Cornborough Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.8
353537,Cornborough Road,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,14.4
353537,Cornborough Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
353537,Cornborough Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
353537,Cornborough Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
353537,Cornborough Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
353537,Cornborough Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
353537,Cornborough Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
353537,Cornborough Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.02
353537,Cornborough Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.86
353537,Cornborough Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.18
353537,Cornborough Road,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
353537,Cornborough Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
353537,Cornborough Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
353537,Cornborough Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
353537,Cornborough Road,2024-01-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
353537,Cornborough Road,2024-01-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
353537,Cornborough Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
353537,Cornborough Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
353537,Cornborough Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.3
353537,Cornborough Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.15
353537,Cornborough Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.64
353537,Cornborough Road,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
353537,Cornborough Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.3
353537,Cornborough Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.2
353537,Cornborough Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
353537,Cornborough Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
353537,Cornborough Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
353537,Cornborough Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
353537,Cornborough Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.91
353537,Cornborough Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.28
353537,Cornborough Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.79
353537,Cornborough Road,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
353537,Cornborough Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
353537,Cornborough Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.7
353537,Cornborough Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
353537,Cornborough Road,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,14.3
353537,Cornborough Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
353537,Cornborough Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
353537,Cornborough Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
353537,Cornborough Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
353537,Cornborough Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
353537,Cornborough Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
353537,Cornborough Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
353537,Cornborough Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.12
353537,Cornborough Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.43
353537,Cornborough Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.47
353537,Cornborough Road,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
353537,Cornborough Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
353537,Cornborough Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
353537,Cornborough Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
353537,Cornborough Road,2024-01-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
353537,Cornborough Road,2024-01-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
353537,Cornborough Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
353537,Cornborough Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.79
353537,Cornborough Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.49
353537,Cornborough Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.06
353537,Cornborough Road,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
353537,Cornborough Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.1
353537,Cornborough Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.5
353537,Cornborough Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
353537,Cornborough Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
353537,Cornborough Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
353537,Cornborough Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.55
353537,Cornborough Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.89
353537,Cornborough Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.59
353537,Cornborough Road,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
353537,Cornborough Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.0
353537,Cornborough Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.6
353537,Cornborough Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
353537,Cornborough Road,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,14.3
353537,Cornborough Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
353537,Cornborough Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
353537,Cornborough Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
353537,Cornborough Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
353537,Cornborough Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
353537,Cornborough Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
353537,Cornborough Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.22
353537,Cornborough Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.38
353537,Cornborough Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.72
353537,Cornborough Road,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
353537,Cornborough Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
353537,Cornborough Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
353537,Cornborough Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
353537,Cornborough Road,2024-01-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
353537,Cornborough Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
353537,Cornborough Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
353537,Cornborough Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.38
353537,Cornborough Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.28
353537,Cornborough Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.09
353537,Cornborough Road,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
353537,Cornborough Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.7
353537,Cornborough Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.2
353537,Cornborough Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
353537,Cornborough Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
353537,Cornborough Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
353537,Cornborough Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
353537,Cornborough Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.91
353537,Cornborough Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.62
353537,Cornborough Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.26
353537,Cornborough Road,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
353537,Cornborough Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.0
353537,Cornborough Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.3
353537,Cornborough Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
353537,Cornborough Road,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,14.3
353537,Cornborough Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
353537,Cornborough Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
353537,Cornborough Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
353537,Cornborough Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
353537,Cornborough Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
353537,Cornborough Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
353537,Cornborough Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.17
353537,Cornborough Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.9
353537,Cornborough Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.4
353537,Cornborough Road,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
353537,Cornborough Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
353537,Cornborough Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
353537,Cornborough Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
353537,Cornborough Road,2024-01-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
353537,Cornborough Road,2024-01-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
353537,Cornborough Road,2024-01-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
353537,Cornborough Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
353537,Cornborough Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
353537,Cornborough Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.93
353537,Cornborough Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.02
353537,Cornborough Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.54
353537,Cornborough Road,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
353537,Cornborough Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.5
353537,Cornborough Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
353537,Cornborough Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
353537,Cornborough Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
353537,Cornborough Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
353537,Cornborough Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
353537,Cornborough Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.89
353537,Cornborough Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.21
353537,Cornborough Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.77
353537,Cornborough Road,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
353537,Cornborough Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.5
353537,Cornborough Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.7
353537,Cornborough Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
353537,Cornborough Road,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,14.3
353537,Cornborough Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
353537,Cornborough Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
353537,Cornborough Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
353537,Cornborough Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
353537,Cornborough Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
353537,Cornborough Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
353537,Cornborough Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
353537,Cornborough Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.66
353537,Cornborough Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.21
353537,Cornborough Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.35
353537,Cornborough Road,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
353537,Cornborough Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
353537,Cornborough Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
353537,Cornborough Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
353537,Cornborough Road,2024-01-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
353537,Cornborough Road,2024-01-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
353537,Cornborough Road,2024-01-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
353537,Cornborough Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
353537,Cornborough Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
353537,Cornborough Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.48
353537,Cornborough Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.54
353537,Cornborough Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.97
353537,Cornborough Road,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.1
353537,Cornborough Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.6
353537,Cornborough Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
353537,Cornborough Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
353537,Cornborough Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
353537,Cornborough Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
353537,Cornborough Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.46
353537,Cornborough Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.29
353537,Cornborough Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.25
353537,Cornborough Road,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
353537,Cornborough Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.8
353537,Cornborough Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.9
353537,Cornborough Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.0
353537,Cornborough Road,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,14.3
353537,Cornborough Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
353537,Cornborough Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
353537,Cornborough Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
353537,Cornborough Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
353537,Cornborough Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
353537,Cornborough Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
353537,Cornborough Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
353537,Cornborough Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.77
353537,Cornborough Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.8
353537,Cornborough Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.27
353537,Cornborough Road,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
353537,Cornborough Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
353537,Cornborough Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
353537,Cornborough Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
353537,Cornborough Road,2024-01-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
353537,Cornborough Road,2024-01-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
353537,Cornborough Road,2024-01-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
353537,Cornborough Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
353537,Cornborough Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.88
353537,Cornborough Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
353537,Cornborough Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.31
353537,Cornborough Road,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
353537,Cornborough Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.3
353537,Cornborough Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
353537,Cornborough Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
353537,Cornborough Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
353537,Cornborough Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
353537,Cornborough Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.02
353537,Cornborough Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.24
353537,Cornborough Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.15
353537,Cornborough Road,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
353537,Cornborough Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.4
353537,Cornborough Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.1
353537,Cornborough Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.0
353537,Cornborough Road,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,14.3
353537,Cornborough Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353537,Cornborough Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
353537,Cornborough Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
353537,Cornborough Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
353537,Cornborough Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
353537,Cornborough Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
353537,Cornborough Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
353537,Cornborough Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.74
353537,Cornborough Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.22
353537,Cornborough Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.51
353537,Cornborough Road,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
353537,Cornborough Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
353537,Cornborough Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
353537,Cornborough Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
353537,Cornborough Road,2024-01-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
353537,Cornborough Road,2024-01-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
353537,Cornborough Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
353537,Cornborough Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.5
353537,Cornborough Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.43
353537,Cornborough Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.28
353537,Cornborough Road,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
353537,Cornborough Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.7
353537,Cornborough Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
353537,Cornborough Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
353537,Cornborough Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
353537,Cornborough Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
353537,Cornborough Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
353537,Cornborough Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.88
353537,Cornborough Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.18
353537,Cornborough Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.63
353537,Cornborough Road,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
353537,Cornborough Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.1
353537,Cornborough Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.0
353537,Cornborough Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
353537,Cornborough Road,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,14.3
353537,Cornborough Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353537,Cornborough Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
353537,Cornborough Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
353537,Cornborough Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
353537,Cornborough Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
353537,Cornborough Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
353537,Cornborough Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
353537,Cornborough Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.25
353537,Cornborough Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.59
353537,Cornborough Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.96
353537,Cornborough Road,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
353537,Cornborough Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
353537,Cornborough Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
353537,Cornborough Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
353537,Cornborough Road,2024-01-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
353537,Cornborough Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
353537,Cornborough Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
353537,Cornborough Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.85
353537,Cornborough Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
