Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.77
353537,Cornborough Road,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
353537,Cornborough Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
353537,Cornborough Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
353537,Cornborough Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
353537,Cornborough Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
353537,Cornborough Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
353537,Cornborough Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
353537,Cornborough Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.06
353537,Cornborough Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.59
353537,Cornborough Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.51
353537,Cornborough Road,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
353537,Cornborough Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
353537,Cornborough Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.1
353537,Cornborough Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
353537,Cornborough Road,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,14.3
353537,Cornborough Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353537,Cornborough Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
353537,Cornborough Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
353537,Cornborough Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
353537,Cornborough Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
353537,Cornborough Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
353537,Cornborough Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
353537,Cornborough Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
353537,Cornborough Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
353537,Cornborough Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.8
353537,Cornborough Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.36
353537,Cornborough Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.32
353537,Cornborough Road,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
353537,Cornborough Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
353537,Cornborough Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
353537,Cornborough Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
353537,Cornborough Road,2024-01-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
353537,Cornborough Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
353537,Cornborough Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
353537,Cornborough Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.74
353537,Cornborough Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
353537,Cornborough Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.52
353537,Cornborough Road,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
353537,Cornborough Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
353537,Cornborough Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
353537,Cornborough Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
353537,Cornborough Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
353537,Cornborough Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
353537,Cornborough Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
353537,Cornborough Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.42
353537,Cornborough Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.58
353537,Cornborough Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.45
353537,Cornborough Road,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
353537,Cornborough Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.5
353537,Cornborough Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.0
353537,Cornborough Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
353537,Cornborough Road,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,14.3
353537,Cornborough Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353537,Cornborough Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
353537,Cornborough Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
353537,Cornborough Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
353537,Cornborough Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
353537,Cornborough Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
353537,Cornborough Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
353537,Cornborough Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
353537,Cornborough Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
353537,Cornborough Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.09
353537,Cornborough Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.51
353537,Cornborough Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
353537,Cornborough Road,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
353537,Cornborough Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
353537,Cornborough Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
353537,Cornborough Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
353537,Cornborough Road,2024-01-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
353537,Cornborough Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.87
353537,Cornborough Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
353537,Cornborough Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
353537,Cornborough Road,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
353537,Cornborough Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
353537,Cornborough Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
353537,Cornborough Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
353537,Cornborough Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
353537,Cornborough Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
353537,Cornborough Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
353537,Cornborough Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.29
353537,Cornborough Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.75
353537,Cornborough Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.83
353537,Cornborough Road,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
353537,Cornborough Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
353537,Cornborough Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.3
353537,Cornborough Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
353537,Cornborough Road,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,14.3
353537,Cornborough Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353537,Cornborough Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
353537,Cornborough Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
353537,Cornborough Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
353537,Cornborough Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353537,Cornborough Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
353537,Cornborough Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
353537,Cornborough Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
353537,Cornborough Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
353537,Cornborough Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.09
353537,Cornborough Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.42
353537,Cornborough Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.3
353537,Cornborough Road,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
353537,Cornborough Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
353537,Cornborough Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
353537,Cornborough Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
353537,Cornborough Road,2024-01-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
353537,Cornborough Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
353537,Cornborough Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
353537,Cornborough Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
353537,Cornborough Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
353537,Cornborough Road,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
353537,Cornborough Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
353537,Cornborough Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
353537,Cornborough Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
353537,Cornborough Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
353537,Cornborough Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
353537,Cornborough Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
353537,Cornborough Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.57
353537,Cornborough Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.37
353537,Cornborough Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.55
353537,Cornborough Road,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
353537,Cornborough Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.7
353537,Cornborough Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
353537,Cornborough Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
353537,Cornborough Road,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,14.3
353537,Cornborough Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353537,Cornborough Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
353537,Cornborough Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
353537,Cornborough Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
353537,Cornborough Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353537,Cornborough Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
353537,Cornborough Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
353537,Cornborough Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
353537,Cornborough Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
353537,Cornborough Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.33
353537,Cornborough Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.72
353537,Cornborough Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.27
353537,Cornborough Road,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
353537,Cornborough Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
353537,Cornborough Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
353537,Cornborough Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
353537,Cornborough Road,2024-01-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
353537,Cornborough Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.85
353537,Cornborough Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
353537,Cornborough Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.64
353537,Cornborough Road,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
353537,Cornborough Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
353537,Cornborough Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
353537,Cornborough Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
353537,Cornborough Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
353537,Cornborough Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.2
353537,Cornborough Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.57
353537,Cornborough Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.77
353537,Cornborough Road,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
353537,Cornborough Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
353537,Cornborough Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
353537,Cornborough Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
353537,Cornborough Road,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,14.3
353537,Cornborough Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353537,Cornborough Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
353537,Cornborough Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
353537,Cornborough Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
353537,Cornborough Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
353537,Cornborough Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
353537,Cornborough Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
353537,Cornborough Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
353537,Cornborough Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
353537,Cornborough Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.99
353537,Cornborough Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.49
353537,Cornborough Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.43
353537,Cornborough Road,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
353537,Cornborough Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
353537,Cornborough Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
353537,Cornborough Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
353537,Cornborough Road,2024-01-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
353537,Cornborough Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
353537,Cornborough Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
353537,Cornborough Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.47
353537,Cornborough Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
353537,Cornborough Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
353537,Cornborough Road,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
353537,Cornborough Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
353537,Cornborough Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
353537,Cornborough Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
353537,Cornborough Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
353537,Cornborough Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
353537,Cornborough Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
353537,Cornborough Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.41
353537,Cornborough Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.97
353537,Cornborough Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.67
353537,Cornborough Road,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
353537,Cornborough Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
353537,Cornborough Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
353537,Cornborough Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
353537,Cornborough Road,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,14.3
353537,Cornborough Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353537,Cornborough Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
353537,Cornborough Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
353537,Cornborough Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
353537,Cornborough Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353537,Cornborough Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
353537,Cornborough Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
353537,Cornborough Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
353537,Cornborough Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
353537,Cornborough Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.81
353537,Cornborough Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.89
353537,Cornborough Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.35
353537,Cornborough Road,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
353537,Cornborough Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
353537,Cornborough Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
353537,Cornborough Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
353537,Cornborough Road,2024-01-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
353537,Cornborough Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
353537,Cornborough Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
353537,Cornborough Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.92
353537,Cornborough Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
353537,Cornborough Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
353537,Cornborough Road,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
353537,Cornborough Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
353537,Cornborough Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
353537,Cornborough Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
353537,Cornborough Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
353537,Cornborough Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
353537,Cornborough Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
353537,Cornborough Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.18
353537,Cornborough Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
353537,Cornborough Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.52
353537,Cornborough Road,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
353537,Cornborough Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
353537,Cornborough Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
353537,Cornborough Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
353537,Cornborough Road,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,14.4
353537,Cornborough Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353537,Cornborough Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
353537,Cornborough Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
353537,Cornborough Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
353537,Cornborough Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353537,Cornborough Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
353537,Cornborough Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
353537,Cornborough Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
353537,Cornborough Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
353537,Cornborough Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.03
353537,Cornborough Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.35
353537,Cornborough Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.82
353537,Cornborough Road,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
353537,Cornborough Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
353537,Cornborough Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
353537,Cornborough Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
353537,Cornborough Road,2024-01-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
353537,Cornborough Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
353537,Cornborough Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
353537,Cornborough Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.09
353537,Cornborough Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
353537,Cornborough Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
353537,Cornborough Road,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
353537,Cornborough Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
353537,Cornborough Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
353537,Cornborough Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
353537,Cornborough Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
353537,Cornborough Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
353537,Cornborough Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
353537,Cornborough Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.91
353537,Cornborough Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
353537,Cornborough Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
353537,Cornborough Road,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
353537,Cornborough Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
353537,Cornborough Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
353537,Cornborough Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
353537,Cornborough Road,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,14.4
353537,Cornborough Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353537,Cornborough Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
353537,Cornborough Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
353537,Cornborough Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
353537,Cornborough Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353537,Cornborough Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
353537,Cornborough Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
353537,Cornborough Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
353537,Cornborough Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
353537,Cornborough Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.93
353537,Cornborough Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.6
353537,Cornborough Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.37
353537,Cornborough Road,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
353537,Cornborough Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
353537,Cornborough Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
353537,Cornborough Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
353537,Cornborough Road,2024-01-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
353537,Cornborough Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
353537,Cornborough Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
353537,Cornborough Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.58
353537,Cornborough Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
353537,Cornborough Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
353537,Cornborough Road,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
353537,Cornborough Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
353537,Cornborough Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
353537,Cornborough Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
353537,Cornborough Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
353537,Cornborough Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
353537,Cornborough Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
353537,Cornborough Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
353537,Cornborough Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.6
353537,Cornborough Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
353537,Cornborough Road,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
353537,Cornborough Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
353537,Cornborough Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
353537,Cornborough Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
353537,Cornborough Road,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,14.4
353537,Cornborough Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353537,Cornborough Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
353537,Cornborough Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
353537,Cornborough Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
353537,Cornborough Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353537,Cornborough Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
353537,Cornborough Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
353537,Cornborough Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
353537,Cornborough Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
353537,Cornborough Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.86
353537,Cornborough Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.23
353537,Cornborough Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.98
353537,Cornborough Road,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
353537,Cornborough Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
353537,Cornborough Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
353537,Cornborough Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
353537,Cornborough Road,2024-01-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
353537,Cornborough Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
353537,Cornborough Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
353537,Cornborough Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.71
353537,Cornborough Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
353537,Cornborough Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
353537,Cornborough Road,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
353537,Cornborough Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
353537,Cornborough Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
353537,Cornborough Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
353537,Cornborough Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
353537,Cornborough Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
353537,Cornborough Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.62
353537,Cornborough Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
353537,Cornborough Road,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
353537,Cornborough Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
353537,Cornborough Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
353537,Cornborough Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
353537,Cornborough Road,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,14.4
353537,Cornborough Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353537,Cornborough Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
353537,Cornborough Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
353537,Cornborough Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
353537,Cornborough Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353537,Cornborough Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
353537,Cornborough Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
353537,Cornborough Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
353537,Cornborough Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
353537,Cornborough Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.13
353537,Cornborough Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.17
353537,Cornborough Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.07
353537,Cornborough Road,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
