Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
353537,Cornborough Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
353537,Cornborough Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
353537,Cornborough Road,2024-01-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
353537,Cornborough Road,2024-01-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
353537,Cornborough Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
353537,Cornborough Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
353537,Cornborough Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.46
353537,Cornborough Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
353537,Cornborough Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
353537,Cornborough Road,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
353537,Cornborough Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
353537,Cornborough Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
353537,Cornborough Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
353537,Cornborough Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
353537,Cornborough Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
353537,Cornborough Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
353537,Cornborough Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.65
353537,Cornborough Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
353537,Cornborough Road,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
353537,Cornborough Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
353537,Cornborough Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
353537,Cornborough Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
353537,Cornborough Road,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,14.4
353537,Cornborough Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353537,Cornborough Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
353537,Cornborough Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
353537,Cornborough Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
353537,Cornborough Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353537,Cornborough Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
353537,Cornborough Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
353537,Cornborough Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
353537,Cornborough Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
353537,Cornborough Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.09
353537,Cornborough Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.92
353537,Cornborough Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.29
353537,Cornborough Road,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
353537,Cornborough Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
353537,Cornborough Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
353537,Cornborough Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
353537,Cornborough Road,2024-01-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
353537,Cornborough Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
353537,Cornborough Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
353537,Cornborough Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.32
353537,Cornborough Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
353537,Cornborough Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
353537,Cornborough Road,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
353537,Cornborough Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
353537,Cornborough Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
353537,Cornborough Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
353537,Cornborough Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
353537,Cornborough Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
353537,Cornborough Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
353537,Cornborough Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.66
353537,Cornborough Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
353537,Cornborough Road,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
353537,Cornborough Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
353537,Cornborough Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
353537,Cornborough Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
353537,Cornborough Road,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,14.4
353537,Cornborough Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353537,Cornborough Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
353537,Cornborough Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
353537,Cornborough Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
353537,Cornborough Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353537,Cornborough Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
353537,Cornborough Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
353537,Cornborough Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
353537,Cornborough Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
353537,Cornborough Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.76
353537,Cornborough Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.91
353537,Cornborough Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
353537,Cornborough Road,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
353537,Cornborough Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
353537,Cornborough Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
353537,Cornborough Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
353537,Cornborough Road,2024-01-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
353537,Cornborough Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
353537,Cornborough Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
353537,Cornborough Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.14
353537,Cornborough Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
353537,Cornborough Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
353537,Cornborough Road,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
353537,Cornborough Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
353537,Cornborough Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
353537,Cornborough Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
353537,Cornborough Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
353537,Cornborough Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
353537,Cornborough Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
353537,Cornborough Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
353537,Cornborough Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.08
353537,Cornborough Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
353537,Cornborough Road,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
353537,Cornborough Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
353537,Cornborough Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
353537,Cornborough Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
353537,Cornborough Road,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,14.4
353537,Cornborough Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353537,Cornborough Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
353537,Cornborough Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
353537,Cornborough Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
353537,Cornborough Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353537,Cornborough Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
353537,Cornborough Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
353537,Cornborough Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
353537,Cornborough Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
353537,Cornborough Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.59
353537,Cornborough Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.9
353537,Cornborough Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.04
353537,Cornborough Road,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
353537,Cornborough Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
353537,Cornborough Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
353537,Cornborough Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
353537,Cornborough Road,2024-01-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
353537,Cornborough Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
353537,Cornborough Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
353537,Cornborough Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.48
353537,Cornborough Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
353537,Cornborough Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
353537,Cornborough Road,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
353537,Cornborough Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
353537,Cornborough Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
353537,Cornborough Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
353537,Cornborough Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
353537,Cornborough Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
353537,Cornborough Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
353537,Cornborough Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.64
353537,Cornborough Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.76
353537,Cornborough Road,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
353537,Cornborough Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
353537,Cornborough Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
353537,Cornborough Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
353537,Cornborough Road,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,14.4
353537,Cornborough Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353537,Cornborough Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
353537,Cornborough Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353537,Cornborough Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
353537,Cornborough Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353537,Cornborough Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
353537,Cornborough Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
353537,Cornborough Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
353537,Cornborough Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
353537,Cornborough Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.09
353537,Cornborough Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.98
353537,Cornborough Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.23
353537,Cornborough Road,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
353537,Cornborough Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
353537,Cornborough Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
353537,Cornborough Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
353537,Cornborough Road,2024-01-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
353537,Cornborough Road,2024-01-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
353537,Cornborough Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
353537,Cornborough Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
353537,Cornborough Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.01
353537,Cornborough Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.4
353537,Cornborough Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.89
353537,Cornborough Road,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
353537,Cornborough Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
353537,Cornborough Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
353537,Cornborough Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
353537,Cornborough Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
353537,Cornborough Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
353537,Cornborough Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
353537,Cornborough Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
353537,Cornborough Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
353537,Cornborough Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.82
353537,Cornborough Road,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
353537,Cornborough Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
353537,Cornborough Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
353537,Cornborough Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
353537,Cornborough Road,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,14.5
353537,Cornborough Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353537,Cornborough Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
353537,Cornborough Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353537,Cornborough Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
353537,Cornborough Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353537,Cornborough Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
353537,Cornborough Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
353537,Cornborough Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
353537,Cornborough Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
353537,Cornborough Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.76
353537,Cornborough Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.17
353537,Cornborough Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.76
353537,Cornborough Road,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
353537,Cornborough Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
353537,Cornborough Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
353537,Cornborough Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
353537,Cornborough Road,2024-01-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
353537,Cornborough Road,2024-01-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
353537,Cornborough Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
353537,Cornborough Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
353537,Cornborough Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.67
353537,Cornborough Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.57
353537,Cornborough Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
353537,Cornborough Road,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
353537,Cornborough Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
353537,Cornborough Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
353537,Cornborough Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
353537,Cornborough Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
353537,Cornborough Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
353537,Cornborough Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
353537,Cornborough Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.17
353537,Cornborough Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
353537,Cornborough Road,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
353537,Cornborough Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
353537,Cornborough Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
353537,Cornborough Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
353537,Cornborough Road,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,14.5
353537,Cornborough Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353537,Cornborough Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
353537,Cornborough Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
353537,Cornborough Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
353537,Cornborough Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353537,Cornborough Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
353537,Cornborough Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
353537,Cornborough Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
353537,Cornborough Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
353537,Cornborough Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.21
353537,Cornborough Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.58
353537,Cornborough Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.89
353537,Cornborough Road,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
353537,Cornborough Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
353537,Cornborough Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
353537,Cornborough Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
353537,Cornborough Road,2024-01-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
353537,Cornborough Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
353537,Cornborough Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.59
353537,Cornborough Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.25
353537,Cornborough Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
353537,Cornborough Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
353537,Cornborough Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
353537,Cornborough Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
353537,Cornborough Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
353537,Cornborough Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
353537,Cornborough Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
353537,Cornborough Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
353537,Cornborough Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.26
353537,Cornborough Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
353537,Cornborough Road,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
353537,Cornborough Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
353537,Cornborough Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
353537,Cornborough Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
353537,Cornborough Road,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,14.5
353537,Cornborough Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353537,Cornborough Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
353537,Cornborough Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
353537,Cornborough Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
353537,Cornborough Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353537,Cornborough Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
353537,Cornborough Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
353537,Cornborough Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
353537,Cornborough Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
353537,Cornborough Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.09
353537,Cornborough Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
353537,Cornborough Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.85
353537,Cornborough Road,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
353537,Cornborough Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
353537,Cornborough Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
353537,Cornborough Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
353537,Cornborough Road,2024-01-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
353537,Cornborough Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
353537,Cornborough Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
353537,Cornborough Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.32
353537,Cornborough Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.73
353537,Cornborough Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
353537,Cornborough Road,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
353537,Cornborough Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
353537,Cornborough Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
353537,Cornborough Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
353537,Cornborough Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
353537,Cornborough Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
353537,Cornborough Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
353537,Cornborough Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.36
353537,Cornborough Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
353537,Cornborough Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
353537,Cornborough Road,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
353537,Cornborough Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
353537,Cornborough Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
353537,Cornborough Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
353537,Cornborough Road,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,14.6
353537,Cornborough Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353537,Cornborough Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
353537,Cornborough Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353537,Cornborough Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
353537,Cornborough Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353537,Cornborough Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
353537,Cornborough Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
353537,Cornborough Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
353537,Cornborough Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
353537,Cornborough Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.6
353537,Cornborough Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.6
353537,Cornborough Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.99
353537,Cornborough Road,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
353537,Cornborough Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
353537,Cornborough Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
353537,Cornborough Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
353537,Cornborough Road,2024-01-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
353537,Cornborough Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
353537,Cornborough Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.71
353537,Cornborough Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.58
353537,Cornborough Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
353537,Cornborough Road,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
353537,Cornborough Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
353537,Cornborough Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
353537,Cornborough Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
353537,Cornborough Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
353537,Cornborough Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
353537,Cornborough Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
353537,Cornborough Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.26
353537,Cornborough Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.97
353537,Cornborough Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
353537,Cornborough Road,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
353537,Cornborough Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
353537,Cornborough Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
353537,Cornborough Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
353537,Cornborough Road,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,14.6
353537,Cornborough Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353537,Cornborough Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
353537,Cornborough Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353537,Cornborough Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
353537,Cornborough Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353537,Cornborough Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
353537,Cornborough Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
353537,Cornborough Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
353537,Cornborough Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
353537,Cornborough Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.88
353537,Cornborough Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.37
353537,Cornborough Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.07
353537,Cornborough Road,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
353537,Cornborough Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
353537,Cornborough Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
353537,Cornborough Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
353537,Cornborough Road,2024-01-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
353537,Cornborough Road,2024-01-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
353537,Cornborough Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
353537,Cornborough Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
353537,Cornborough Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.06
353537,Cornborough Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.27
353537,Cornborough Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
