Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
353537,Cornborough Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
353537,Cornborough Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
353537,Cornborough Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
353537,Cornborough Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
353537,Cornborough Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
353537,Cornborough Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
353537,Cornborough Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
353537,Cornborough Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.69
353537,Cornborough Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
353537,Cornborough Road,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
353537,Cornborough Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
353537,Cornborough Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
353537,Cornborough Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
353537,Cornborough Road,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,14.6
353537,Cornborough Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353537,Cornborough Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
353537,Cornborough Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
353537,Cornborough Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
353537,Cornborough Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353537,Cornborough Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
353537,Cornborough Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
353537,Cornborough Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
353537,Cornborough Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
353537,Cornborough Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.55
353537,Cornborough Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.42
353537,Cornborough Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.21
353537,Cornborough Road,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
353537,Cornborough Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
353537,Cornborough Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
353537,Cornborough Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
353537,Cornborough Road,2024-01-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
353537,Cornborough Road,2024-01-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
353537,Cornborough Road,2024-01-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
353537,Cornborough Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
353537,Cornborough Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
353537,Cornborough Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.99
353537,Cornborough Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
353537,Cornborough Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
353537,Cornborough Road,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
353537,Cornborough Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.2
353537,Cornborough Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
353537,Cornborough Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
353537,Cornborough Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
353537,Cornborough Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
353537,Cornborough Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
353537,Cornborough Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
353537,Cornborough Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.19
353537,Cornborough Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
353537,Cornborough Road,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
353537,Cornborough Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
353537,Cornborough Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
353537,Cornborough Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
353537,Cornborough Road,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,14.6
353537,Cornborough Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353537,Cornborough Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
353537,Cornborough Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
353537,Cornborough Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
353537,Cornborough Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353537,Cornborough Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
353537,Cornborough Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
353537,Cornborough Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
353537,Cornborough Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.15
353537,Cornborough Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.15
353537,Cornborough Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.13
353537,Cornborough Road,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
353537,Cornborough Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
353537,Cornborough Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
353537,Cornborough Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
353537,Cornborough Road,2024-01-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
353537,Cornborough Road,2024-01-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
353537,Cornborough Road,2024-01-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
353537,Cornborough Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
353537,Cornborough Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
353537,Cornborough Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.8
353537,Cornborough Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
353537,Cornborough Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
353537,Cornborough Road,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.5
353537,Cornborough Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.2
353537,Cornborough Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
353537,Cornborough Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
353537,Cornborough Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
353537,Cornborough Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
353537,Cornborough Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
353537,Cornborough Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
353537,Cornborough Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.29
353537,Cornborough Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
353537,Cornborough Road,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
353537,Cornborough Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
353537,Cornborough Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
353537,Cornborough Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
353537,Cornborough Road,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,14.6
353537,Cornborough Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353537,Cornborough Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
353537,Cornborough Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
353537,Cornborough Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
353537,Cornborough Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353537,Cornborough Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
353537,Cornborough Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
353537,Cornborough Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
353537,Cornborough Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
353537,Cornborough Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.11
353537,Cornborough Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
353537,Cornborough Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.82
353537,Cornborough Road,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
353537,Cornborough Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
353537,Cornborough Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
353537,Cornborough Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
353537,Cornborough Road,2024-01-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
353537,Cornborough Road,2024-01-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
353537,Cornborough Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
353537,Cornborough Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
353537,Cornborough Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.27
353537,Cornborough Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
353537,Cornborough Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
353537,Cornborough Road,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
353537,Cornborough Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
353537,Cornborough Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
353537,Cornborough Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
353537,Cornborough Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
353537,Cornborough Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
353537,Cornborough Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
353537,Cornborough Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.74
353537,Cornborough Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.29
353537,Cornborough Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
353537,Cornborough Road,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
353537,Cornborough Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
353537,Cornborough Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
353537,Cornborough Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
353537,Cornborough Road,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,14.5
353537,Cornborough Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353537,Cornborough Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
353537,Cornborough Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
353537,Cornborough Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
353537,Cornborough Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353537,Cornborough Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
353537,Cornborough Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
353537,Cornborough Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
353537,Cornborough Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
353537,Cornborough Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.94
353537,Cornborough Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.82
353537,Cornborough Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.61
353537,Cornborough Road,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
353537,Cornborough Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
353537,Cornborough Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
353537,Cornborough Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
353537,Cornborough Road,2024-01-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
353537,Cornborough Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
353537,Cornborough Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
353537,Cornborough Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.98
353537,Cornborough Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
353537,Cornborough Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
353537,Cornborough Road,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
353537,Cornborough Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
353537,Cornborough Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
353537,Cornborough Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
353537,Cornborough Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
353537,Cornborough Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
353537,Cornborough Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
353537,Cornborough Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.91
353537,Cornborough Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.58
353537,Cornborough Road,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
353537,Cornborough Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
353537,Cornborough Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
353537,Cornborough Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.7
353537,Cornborough Road,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,14.5
353537,Cornborough Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353537,Cornborough Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
353537,Cornborough Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
353537,Cornborough Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
353537,Cornborough Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353537,Cornborough Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
353537,Cornborough Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
353537,Cornborough Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
353537,Cornborough Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.89
353537,Cornborough Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.89
353537,Cornborough Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.01
353537,Cornborough Road,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
353537,Cornborough Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
353537,Cornborough Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
353537,Cornborough Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
353537,Cornborough Road,2024-01-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
353537,Cornborough Road,2024-01-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
353537,Cornborough Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
353537,Cornborough Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.22
353537,Cornborough Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.48
353537,Cornborough Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
353537,Cornborough Road,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
353537,Cornborough Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.3
353537,Cornborough Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
353537,Cornborough Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
353537,Cornborough Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
353537,Cornborough Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
353537,Cornborough Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
353537,Cornborough Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
353537,Cornborough Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.78
353537,Cornborough Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.38
353537,Cornborough Road,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
353537,Cornborough Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
353537,Cornborough Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
353537,Cornborough Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
353537,Cornborough Road,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,14.5
353537,Cornborough Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353537,Cornborough Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
353537,Cornborough Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353537,Cornborough Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
353537,Cornborough Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353537,Cornborough Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
353537,Cornborough Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
353537,Cornborough Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
353537,Cornborough Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.62
353537,Cornborough Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.28
353537,Cornborough Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.32
353537,Cornborough Road,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
353537,Cornborough Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
353537,Cornborough Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
353537,Cornborough Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
353537,Cornborough Road,2024-01-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
353537,Cornborough Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
353537,Cornborough Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
353537,Cornborough Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.64
353537,Cornborough Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
353537,Cornborough Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
353537,Cornborough Road,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
353537,Cornborough Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
353537,Cornborough Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
353537,Cornborough Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
353537,Cornborough Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
353537,Cornborough Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
353537,Cornborough Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
353537,Cornborough Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
353537,Cornborough Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.12
353537,Cornborough Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.45
353537,Cornborough Road,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
353537,Cornborough Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
353537,Cornborough Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
353537,Cornborough Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
353537,Cornborough Road,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,14.4
353537,Cornborough Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353537,Cornborough Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
353537,Cornborough Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353537,Cornborough Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
353537,Cornborough Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353537,Cornborough Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
353537,Cornborough Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
353537,Cornborough Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
353537,Cornborough Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.89
353537,Cornborough Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.42
353537,Cornborough Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.11
353537,Cornborough Road,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
353537,Cornborough Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
353537,Cornborough Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
353537,Cornborough Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
353537,Cornborough Road,2024-01-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
353537,Cornborough Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
353537,Cornborough Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
353537,Cornborough Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.48
353537,Cornborough Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
353537,Cornborough Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.23
353537,Cornborough Road,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
353537,Cornborough Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
353537,Cornborough Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
353537,Cornborough Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
353537,Cornborough Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
353537,Cornborough Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
353537,Cornborough Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
353537,Cornborough Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
353537,Cornborough Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.98
353537,Cornborough Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.57
353537,Cornborough Road,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
353537,Cornborough Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
353537,Cornborough Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
353537,Cornborough Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
353537,Cornborough Road,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,14.4
353537,Cornborough Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353537,Cornborough Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
353537,Cornborough Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353537,Cornborough Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
353537,Cornborough Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353537,Cornborough Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
353537,Cornborough Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
353537,Cornborough Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
353537,Cornborough Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.41
353537,Cornborough Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.31
353537,Cornborough Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.39
353537,Cornborough Road,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
353537,Cornborough Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
353537,Cornborough Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
353537,Cornborough Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
353537,Cornborough Road,2024-01-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
353537,Cornborough Road,2024-01-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
353537,Cornborough Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
353537,Cornborough Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
353537,Cornborough Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.76
353537,Cornborough Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
353537,Cornborough Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
353537,Cornborough Road,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.5
353537,Cornborough Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.3
353537,Cornborough Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
353537,Cornborough Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
353537,Cornborough Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
353537,Cornborough Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
353537,Cornborough Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
353537,Cornborough Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.72
353537,Cornborough Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.92
353537,Cornborough Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.21
353537,Cornborough Road,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
353537,Cornborough Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
353537,Cornborough Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
353537,Cornborough Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
353537,Cornborough Road,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,14.3
353537,Cornborough Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353537,Cornborough Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
353537,Cornborough Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353537,Cornborough Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
353537,Cornborough Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353537,Cornborough Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
353537,Cornborough Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
353537,Cornborough Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
353537,Cornborough Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
353537,Cornborough Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.37
353537,Cornborough Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.54
353537,Cornborough Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.02
353537,Cornborough Road,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
353537,Cornborough Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
353537,Cornborough Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
353537,Cornborough Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
353537,Cornborough Road,2024-01-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
353537,Cornborough Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
353537,Cornborough Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
353537,Cornborough Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.78
353537,Cornborough Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.72
353537,Cornborough Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
353537,Cornborough Road,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
353537,Cornborough Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
353537,Cornborough Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
353537,Cornborough Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
353537,Cornborough Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
353537,Cornborough Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
353537,Cornborough Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
353537,Cornborough Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
353537,Cornborough Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.57
353537,Cornborough Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
353537,Cornborough Road,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
353537,Cornborough Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
353537,Cornborough Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
353537,Cornborough Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
353537,Cornborough Road,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,14.3
353537,Cornborough Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353537,Cornborough Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
353537,Cornborough Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353537,Cornborough Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
353537,Cornborough Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353537,Cornborough Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
353537,Cornborough Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
353537,Cornborough Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
353537,Cornborough Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.52
353537,Cornborough Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.83
353537,Cornborough Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.45
353537,Cornborough Road,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
353537,Cornborough Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
