Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
353537,Cornborough Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
353537,Cornborough Road,2024-01-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
353537,Cornborough Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
353537,Cornborough Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.79
353537,Cornborough Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.54
353537,Cornborough Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
353537,Cornborough Road,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
353537,Cornborough Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
353537,Cornborough Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
353537,Cornborough Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
353537,Cornborough Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
353537,Cornborough Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
353537,Cornborough Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
353537,Cornborough Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
353537,Cornborough Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
353537,Cornborough Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
353537,Cornborough Road,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
353537,Cornborough Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
353537,Cornborough Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
353537,Cornborough Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
353537,Cornborough Road,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,14.3
353537,Cornborough Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353537,Cornborough Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
353537,Cornborough Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353537,Cornborough Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
353537,Cornborough Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353537,Cornborough Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
353537,Cornborough Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
353537,Cornborough Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
353537,Cornborough Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
353537,Cornborough Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.99
353537,Cornborough Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.32
353537,Cornborough Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.11
353537,Cornborough Road,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
353537,Cornborough Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
353537,Cornborough Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
353537,Cornborough Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
353537,Cornborough Road,2024-01-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.18
353537,Cornborough Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
353537,Cornborough Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
353537,Cornborough Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.7
353537,Cornborough Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.12
353537,Cornborough Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.65
353537,Cornborough Road,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
353537,Cornborough Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
353537,Cornborough Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
353537,Cornborough Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
353537,Cornborough Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
353537,Cornborough Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
353537,Cornborough Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
353537,Cornborough Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
353537,Cornborough Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.23
353537,Cornborough Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.83
353537,Cornborough Road,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
353537,Cornborough Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
353537,Cornborough Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
353537,Cornborough Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
353537,Cornborough Road,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,14.3
353537,Cornborough Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353537,Cornborough Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
353537,Cornborough Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353537,Cornborough Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
353537,Cornborough Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353537,Cornborough Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
353537,Cornborough Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
353537,Cornborough Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
353537,Cornborough Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
353537,Cornborough Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.77
353537,Cornborough Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.09
353537,Cornborough Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.5
353537,Cornborough Road,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
353537,Cornborough Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
353537,Cornborough Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
353537,Cornborough Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
353537,Cornborough Road,2024-01-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
353537,Cornborough Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
353537,Cornborough Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
353537,Cornborough Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.3
353537,Cornborough Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
353537,Cornborough Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
353537,Cornborough Road,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
353537,Cornborough Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
353537,Cornborough Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
353537,Cornborough Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
353537,Cornborough Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
353537,Cornborough Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
353537,Cornborough Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
353537,Cornborough Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.67
353537,Cornborough Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.7
353537,Cornborough Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.35
353537,Cornborough Road,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
353537,Cornborough Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
353537,Cornborough Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
353537,Cornborough Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
353537,Cornborough Road,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,14.3
353537,Cornborough Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353537,Cornborough Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
353537,Cornborough Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353537,Cornborough Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
353537,Cornborough Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353537,Cornborough Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
353537,Cornborough Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
353537,Cornborough Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
353537,Cornborough Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
353537,Cornborough Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.91
353537,Cornborough Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.94
353537,Cornborough Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.12
353537,Cornborough Road,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
353537,Cornborough Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
353537,Cornborough Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
353537,Cornborough Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
353537,Cornborough Road,2024-01-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
353537,Cornborough Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
353537,Cornborough Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
353537,Cornborough Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.85
353537,Cornborough Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
353537,Cornborough Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
353537,Cornborough Road,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
353537,Cornborough Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
353537,Cornborough Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
353537,Cornborough Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
353537,Cornborough Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
353537,Cornborough Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
353537,Cornborough Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
353537,Cornborough Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
353537,Cornborough Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.82
353537,Cornborough Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.16
353537,Cornborough Road,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
353537,Cornborough Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
353537,Cornborough Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
353537,Cornborough Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.4
353537,Cornborough Road,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,14.3
353537,Cornborough Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353537,Cornborough Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
353537,Cornborough Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
353537,Cornborough Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
353537,Cornborough Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353537,Cornborough Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
353537,Cornborough Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
353537,Cornborough Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
353537,Cornborough Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
353537,Cornborough Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.29
353537,Cornborough Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.22
353537,Cornborough Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.72
353537,Cornborough Road,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
353537,Cornborough Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
353537,Cornborough Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
353537,Cornborough Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
353537,Cornborough Road,2024-01-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
353537,Cornborough Road,2024-01-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
353537,Cornborough Road,2024-01-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
353537,Cornborough Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
353537,Cornborough Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
353537,Cornborough Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.31
353537,Cornborough Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.05
353537,Cornborough Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
353537,Cornborough Road,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
353537,Cornborough Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
353537,Cornborough Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
353537,Cornborough Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
353537,Cornborough Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
353537,Cornborough Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
353537,Cornborough Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
353537,Cornborough Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
353537,Cornborough Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.57
353537,Cornborough Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.7
353537,Cornborough Road,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
353537,Cornborough Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
353537,Cornborough Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
353537,Cornborough Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.9
353537,Cornborough Road,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,14.3
353537,Cornborough Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353537,Cornborough Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
353537,Cornborough Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
353537,Cornborough Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
353537,Cornborough Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353537,Cornborough Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
353537,Cornborough Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
353537,Cornborough Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
353537,Cornborough Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
353537,Cornborough Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.76
353537,Cornborough Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.62
353537,Cornborough Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.86
353537,Cornborough Road,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
353537,Cornborough Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
353537,Cornborough Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
353537,Cornborough Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
353537,Cornborough Road,2024-01-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
353537,Cornborough Road,2024-01-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
353537,Cornborough Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
353537,Cornborough Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.67
353537,Cornborough Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
353537,Cornborough Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
353537,Cornborough Road,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
353537,Cornborough Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
353537,Cornborough Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
353537,Cornborough Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
353537,Cornborough Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
353537,Cornborough Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
353537,Cornborough Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
353537,Cornborough Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.7
353537,Cornborough Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.47
353537,Cornborough Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.01
353537,Cornborough Road,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
353537,Cornborough Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
353537,Cornborough Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
353537,Cornborough Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
353537,Cornborough Road,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,14.3
353537,Cornborough Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353537,Cornborough Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
353537,Cornborough Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
353537,Cornborough Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
353537,Cornborough Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353537,Cornborough Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
353537,Cornborough Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
353537,Cornborough Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
353537,Cornborough Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
353537,Cornborough Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.28
353537,Cornborough Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.47
353537,Cornborough Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.25
353537,Cornborough Road,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
353537,Cornborough Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
353537,Cornborough Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
353537,Cornborough Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
353537,Cornborough Road,2024-01-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
353537,Cornborough Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
353537,Cornborough Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
353537,Cornborough Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.56
353537,Cornborough Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
353537,Cornborough Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
353537,Cornborough Road,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
353537,Cornborough Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
353537,Cornborough Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
353537,Cornborough Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
353537,Cornborough Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
353537,Cornborough Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
353537,Cornborough Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
353537,Cornborough Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.99
353537,Cornborough Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
353537,Cornborough Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
353537,Cornborough Road,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
353537,Cornborough Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
353537,Cornborough Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
353537,Cornborough Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
353537,Cornborough Road,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,14.3
353537,Cornborough Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353537,Cornborough Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
353537,Cornborough Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
353537,Cornborough Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
353537,Cornborough Road,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353537,Cornborough Road,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
353537,Cornborough Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
353537,Cornborough Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
353537,Cornborough Road,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.47
353537,Cornborough Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.73
353537,Cornborough Road,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.01
353537,Cornborough Road,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
353537,Cornborough Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
353537,Cornborough Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
353537,Cornborough Road,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
353537,Cornborough Road,2024-01-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
353537,Cornborough Road,2024-01-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
353537,Cornborough Road,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
353537,Cornborough Road,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
353537,Cornborough Road,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.38
353537,Cornborough Road,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
353537,Cornborough Road,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
353537,Cornborough Road,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
353537,Cornborough Road,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
353537,Cornborough Road,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
353537,Cornborough Road,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
353537,Cornborough Road,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
353537,Cornborough Road,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
353537,Cornborough Road,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
353537,Cornborough Road,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
353537,Cornborough Road,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.92
353537,Cornborough Road,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
353537,Cornborough Road,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
353537,Cornborough Road,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
353537,Cornborough Road,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
353537,Cornborough Road,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
353537,Cornborough Road,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,14.4
353537,Cornborough Road,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353537,Cornborough Road,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
353537,Cornborough Road,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353537,Cornborough Road,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
353537,Cornborough Road,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353537,Cornborough Road,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
353537,Cornborough Road,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
353537,Cornborough Road,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
353537,Cornborough Road,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
353537,Cornborough Road,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.04
353537,Cornborough Road,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.22
353537,Cornborough Road,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.56
353537,Cornborough Road,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
353537,Cornborough Road,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
353537,Cornborough Road,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
353537,Cornborough Road,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
353537,Cornborough Road,2024-01-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
353537,Cornborough Road,2024-01-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
353537,Cornborough Road,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
353537,Cornborough Road,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
353537,Cornborough Road,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.08
353537,Cornborough Road,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
353537,Cornborough Road,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
353537,Cornborough Road,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
353537,Cornborough Road,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
353537,Cornborough Road,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
353537,Cornborough Road,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
353537,Cornborough Road,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
353537,Cornborough Road,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
353537,Cornborough Road,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
353537,Cornborough Road,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
353537,Cornborough Road,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.87
353537,Cornborough Road,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.1
353537,Cornborough Road,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
353537,Cornborough Road,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
353537,Cornborough Road,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.1
353537,Cornborough Road,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
353537,Cornborough Road,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,14.4
353537,Cornborough Road,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353537,Cornborough Road,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
353537,Cornborough Road,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
353537,Cornborough Road,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
353537,Cornborough Road,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353537,Cornborough Road,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
353537,Cornborough Road,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
353537,Cornborough Road,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
353537,Cornborough Road,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
353537,Cornborough Road,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.34
353537,Cornborough Road,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.09
353537,Cornborough Road,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.4
353537,Cornborough Road,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
353537,Cornborough Road,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
353537,Cornborough Road,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
353537,Cornborough Road,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
353537,Cornborough Road,2024-01-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
353537,Cornborough Road,2024-01-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
353537,Cornborough Road,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
353537,Cornborough Road,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
353537,Cornborough Road,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.71
353537,Cornborough Road,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
353537,Cornborough Road,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
353537,Cornborough Road,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
