Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
353537,Cornborough Road,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
353537,Cornborough Road,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
353537,Cornborough Road,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
353537,Cornborough Road,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
353537,Cornborough Road,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
353537,Cornborough Road,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.49
353537,Cornborough Road,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.1
353537,Cornborough Road,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
353537,Cornborough Road,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
353537,Cornborough Road,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
353537,Cornborough Road,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
353537,Cornborough Road,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,14.3
353537,Cornborough Road,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353537,Cornborough Road,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
353537,Cornborough Road,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
353537,Cornborough Road,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
353537,Cornborough Road,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353537,Cornborough Road,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
353537,Cornborough Road,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
353537,Cornborough Road,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
353537,Cornborough Road,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
353537,Cornborough Road,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.98
353537,Cornborough Road,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.02
353537,Cornborough Road,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.36
353537,Cornborough Road,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
353537,Cornborough Road,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
353537,Cornborough Road,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
353537,Cornborough Road,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
353537,Cornborough Road,2024-01-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
353537,Cornborough Road,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
353537,Cornborough Road,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
353537,Cornborough Road,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.07
353537,Cornborough Road,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
353537,Cornborough Road,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.94
353537,Cornborough Road,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
353537,Cornborough Road,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
353537,Cornborough Road,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
353537,Cornborough Road,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
353537,Cornborough Road,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
353537,Cornborough Road,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
353537,Cornborough Road,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.9
353537,Cornborough Road,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.49
353537,Cornborough Road,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
353537,Cornborough Road,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
353537,Cornborough Road,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
353537,Cornborough Road,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
353537,Cornborough Road,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
353537,Cornborough Road,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,14.3
353537,Cornborough Road,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353537,Cornborough Road,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
353537,Cornborough Road,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
353537,Cornborough Road,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
353537,Cornborough Road,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353537,Cornborough Road,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
353537,Cornborough Road,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
353537,Cornborough Road,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
353537,Cornborough Road,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
353537,Cornborough Road,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.92
353537,Cornborough Road,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.6
353537,Cornborough Road,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.71
353537,Cornborough Road,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
353537,Cornborough Road,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
353537,Cornborough Road,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
353537,Cornborough Road,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
353537,Cornborough Road,2024-01-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
353537,Cornborough Road,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
353537,Cornborough Road,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
353537,Cornborough Road,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.9
353537,Cornborough Road,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
353537,Cornborough Road,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.42
353537,Cornborough Road,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
353537,Cornborough Road,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
353537,Cornborough Road,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
353537,Cornborough Road,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
353537,Cornborough Road,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
353537,Cornborough Road,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
353537,Cornborough Road,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
353537,Cornborough Road,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.08
353537,Cornborough Road,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.66
353537,Cornborough Road,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.39
353537,Cornborough Road,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
353537,Cornborough Road,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
353537,Cornborough Road,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
353537,Cornborough Road,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
353537,Cornborough Road,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,14.3
353537,Cornborough Road,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353537,Cornborough Road,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
353537,Cornborough Road,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
353537,Cornborough Road,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
353537,Cornborough Road,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353537,Cornborough Road,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
353537,Cornborough Road,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
353537,Cornborough Road,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
353537,Cornborough Road,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
353537,Cornborough Road,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.93
353537,Cornborough Road,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.03
353537,Cornborough Road,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.84
353537,Cornborough Road,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
353537,Cornborough Road,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
353537,Cornborough Road,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
353537,Cornborough Road,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
353537,Cornborough Road,2024-01-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
353537,Cornborough Road,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
353537,Cornborough Road,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
353537,Cornborough Road,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.3
353537,Cornborough Road,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
353537,Cornborough Road,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
353537,Cornborough Road,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
353537,Cornborough Road,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
353537,Cornborough Road,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
353537,Cornborough Road,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
353537,Cornborough Road,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
353537,Cornborough Road,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
353537,Cornborough Road,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.17
353537,Cornborough Road,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.5
353537,Cornborough Road,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.81
353537,Cornborough Road,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
353537,Cornborough Road,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
353537,Cornborough Road,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
353537,Cornborough Road,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
353537,Cornborough Road,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,14.3
353537,Cornborough Road,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353537,Cornborough Road,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
353537,Cornborough Road,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
353537,Cornborough Road,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
353537,Cornborough Road,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353537,Cornborough Road,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
353537,Cornborough Road,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
353537,Cornborough Road,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.41
353537,Cornborough Road,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.88
353537,Cornborough Road,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.68
353537,Cornborough Road,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
353537,Cornborough Road,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
353537,Cornborough Road,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
353537,Cornborough Road,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
353537,Cornborough Road,2024-01-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
353537,Cornborough Road,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
353537,Cornborough Road,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
353537,Cornborough Road,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.22
353537,Cornborough Road,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
353537,Cornborough Road,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.83
353537,Cornborough Road,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
353537,Cornborough Road,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
353537,Cornborough Road,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
353537,Cornborough Road,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
353537,Cornborough Road,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
353537,Cornborough Road,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
353537,Cornborough Road,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
353537,Cornborough Road,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.28
353537,Cornborough Road,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.21
353537,Cornborough Road,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.22
353537,Cornborough Road,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
353537,Cornborough Road,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
353537,Cornborough Road,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
353537,Cornborough Road,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.7
353537,Cornborough Road,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,14.3
353537,Cornborough Road,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353537,Cornborough Road,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
353537,Cornborough Road,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
353537,Cornborough Road,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
353537,Cornborough Road,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353537,Cornborough Road,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
353537,Cornborough Road,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
353537,Cornborough Road,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
353537,Cornborough Road,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
353537,Cornborough Road,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.42
353537,Cornborough Road,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.29
353537,Cornborough Road,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.09
353537,Cornborough Road,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
353537,Cornborough Road,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
353537,Cornborough Road,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
353537,Cornborough Road,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
353537,Cornborough Road,2024-01-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
353537,Cornborough Road,2024-01-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
353537,Cornborough Road,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
353537,Cornborough Road,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
353537,Cornborough Road,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.04
353537,Cornborough Road,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.43
353537,Cornborough Road,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
353537,Cornborough Road,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
353537,Cornborough Road,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
353537,Cornborough Road,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
353537,Cornborough Road,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
353537,Cornborough Road,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
353537,Cornborough Road,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
353537,Cornborough Road,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.8
353537,Cornborough Road,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.08
353537,Cornborough Road,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
353537,Cornborough Road,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
353537,Cornborough Road,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
353537,Cornborough Road,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
353537,Cornborough Road,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
353537,Cornborough Road,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,14.3
353537,Cornborough Road,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353537,Cornborough Road,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
353537,Cornborough Road,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
353537,Cornborough Road,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
353537,Cornborough Road,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353537,Cornborough Road,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
353537,Cornborough Road,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
353537,Cornborough Road,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
353537,Cornborough Road,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.76
353537,Cornborough Road,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.5
353537,Cornborough Road,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.46
353537,Cornborough Road,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
353537,Cornborough Road,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
353537,Cornborough Road,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
353537,Cornborough Road,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
353537,Cornborough Road,2024-01-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
353537,Cornborough Road,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
353537,Cornborough Road,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
353537,Cornborough Road,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.92
353537,Cornborough Road,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
353537,Cornborough Road,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.61
353537,Cornborough Road,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
353537,Cornborough Road,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
353537,Cornborough Road,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
353537,Cornborough Road,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
353537,Cornborough Road,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
353537,Cornborough Road,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
353537,Cornborough Road,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
353537,Cornborough Road,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.51
353537,Cornborough Road,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.41
353537,Cornborough Road,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
353537,Cornborough Road,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
353537,Cornborough Road,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
353537,Cornborough Road,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
353537,Cornborough Road,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
353537,Cornborough Road,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,14.3
353537,Cornborough Road,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353537,Cornborough Road,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
353537,Cornborough Road,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
353537,Cornborough Road,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
353537,Cornborough Road,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353537,Cornborough Road,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
353537,Cornborough Road,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
353537,Cornborough Road,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
353537,Cornborough Road,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
353537,Cornborough Road,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.36
353537,Cornborough Road,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.28
353537,Cornborough Road,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.26
353537,Cornborough Road,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
353537,Cornborough Road,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
353537,Cornborough Road,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
353537,Cornborough Road,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
353537,Cornborough Road,2024-01-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
353537,Cornborough Road,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
353537,Cornborough Road,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
353537,Cornborough Road,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.39
353537,Cornborough Road,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.33
353537,Cornborough Road,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
353537,Cornborough Road,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
353537,Cornborough Road,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
353537,Cornborough Road,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
353537,Cornborough Road,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
353537,Cornborough Road,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
353537,Cornborough Road,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
353537,Cornborough Road,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
353537,Cornborough Road,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.55
353537,Cornborough Road,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.14
353537,Cornborough Road,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
353537,Cornborough Road,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
353537,Cornborough Road,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
353537,Cornborough Road,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
353537,Cornborough Road,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
353537,Cornborough Road,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,14.4
353537,Cornborough Road,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353537,Cornborough Road,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
353537,Cornborough Road,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
353537,Cornborough Road,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
353537,Cornborough Road,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353537,Cornborough Road,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
353537,Cornborough Road,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
353537,Cornborough Road,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
353537,Cornborough Road,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
353537,Cornborough Road,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.88
353537,Cornborough Road,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.47
353537,Cornborough Road,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.77
353537,Cornborough Road,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
353537,Cornborough Road,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
353537,Cornborough Road,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
353537,Cornborough Road,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
353537,Cornborough Road,2024-01-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
353537,Cornborough Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
353537,Cornborough Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
353537,Cornborough Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.81
353537,Cornborough Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.71
353537,Cornborough Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
353537,Cornborough Road,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
353537,Cornborough Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
353537,Cornborough Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
353537,Cornborough Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
353537,Cornborough Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
353537,Cornborough Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
353537,Cornborough Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
353537,Cornborough Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.38
353537,Cornborough Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.79
353537,Cornborough Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.3
353537,Cornborough Road,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
353537,Cornborough Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.6
353537,Cornborough Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
353537,Cornborough Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
353537,Cornborough Road,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,14.4
353537,Cornborough Road,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353537,Cornborough Road,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
353537,Cornborough Road,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
353537,Cornborough Road,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
353537,Cornborough Road,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353537,Cornborough Road,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
353537,Cornborough Road,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
353537,Cornborough Road,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
353537,Cornborough Road,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
353537,Cornborough Road,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.12
353537,Cornborough Road,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.48
353537,Cornborough Road,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.32
353537,Cornborough Road,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
353537,Cornborough Road,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
353537,Cornborough Road,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
353537,Cornborough Road,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
353537,Cornborough Road,2024-01-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
353537,Cornborough Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
353537,Cornborough Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
353537,Cornborough Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.22
353537,Cornborough Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.58
353537,Cornborough Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.87
353537,Cornborough Road,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
353537,Cornborough Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
353537,Cornborough Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
353537,Cornborough Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
353537,Cornborough Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
353537,Cornborough Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
353537,Cornborough Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
353537,Cornborough Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.12
353537,Cornborough Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.5
353537,Cornborough Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
353537,Cornborough Road,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
353537,Cornborough Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
353537,Cornborough Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.4
353537,Cornborough Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
353537,Cornborough Road,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,14.4
353537,Cornborough Road,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353537,Cornborough Road,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
353537,Cornborough Road,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
353537,Cornborough Road,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
353537,Cornborough Road,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353537,Cornborough Road,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
353537,Cornborough Road,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
353537,Cornborough Road,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
353537,Cornborough Road,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
353537,Cornborough Road,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.28
353537,Cornborough Road,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.07
353537,Cornborough Road,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.35
353537,Cornborough Road,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
353537,Cornborough Road,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
353537,Cornborough Road,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
