Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
353537,Cornborough Road,2024-01-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
353537,Cornborough Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
353537,Cornborough Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
353537,Cornborough Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.96
353537,Cornborough Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.09
353537,Cornborough Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.88
353537,Cornborough Road,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
353537,Cornborough Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
353537,Cornborough Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
353537,Cornborough Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
353537,Cornborough Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
353537,Cornborough Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
353537,Cornborough Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
353537,Cornborough Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.4
353537,Cornborough Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.36
353537,Cornborough Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
353537,Cornborough Road,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
353537,Cornborough Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
353537,Cornborough Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.4
353537,Cornborough Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
353537,Cornborough Road,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,14.4
353537,Cornborough Road,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353537,Cornborough Road,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
353537,Cornborough Road,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353537,Cornborough Road,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
353537,Cornborough Road,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353537,Cornborough Road,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
353537,Cornborough Road,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
353537,Cornborough Road,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.27
353537,Cornborough Road,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.45
353537,Cornborough Road,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.82
353537,Cornborough Road,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
353537,Cornborough Road,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
353537,Cornborough Road,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
353537,Cornborough Road,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
353537,Cornborough Road,2024-01-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
353537,Cornborough Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
353537,Cornborough Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
353537,Cornborough Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.56
353537,Cornborough Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.82
353537,Cornborough Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
353537,Cornborough Road,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
353537,Cornborough Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
353537,Cornborough Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
353537,Cornborough Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
353537,Cornborough Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
353537,Cornborough Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
353537,Cornborough Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
353537,Cornborough Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.16
353537,Cornborough Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.24
353537,Cornborough Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
353537,Cornborough Road,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.0
353537,Cornborough Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.6
353537,Cornborough Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.8
353537,Cornborough Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
353537,Cornborough Road,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,14.4
353537,Cornborough Road,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353537,Cornborough Road,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
353537,Cornborough Road,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
353537,Cornborough Road,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
353537,Cornborough Road,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353537,Cornborough Road,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
353537,Cornborough Road,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
353537,Cornborough Road,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
353537,Cornborough Road,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
353537,Cornborough Road,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.66
353537,Cornborough Road,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.06
353537,Cornborough Road,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.75
353537,Cornborough Road,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
353537,Cornborough Road,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
353537,Cornborough Road,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
353537,Cornborough Road,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
353537,Cornborough Road,2024-01-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
353537,Cornborough Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
353537,Cornborough Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
353537,Cornborough Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.13
353537,Cornborough Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.61
353537,Cornborough Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
353537,Cornborough Road,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
353537,Cornborough Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
353537,Cornborough Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
353537,Cornborough Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
353537,Cornborough Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
353537,Cornborough Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
353537,Cornborough Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.75
353537,Cornborough Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.25
353537,Cornborough Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
353537,Cornborough Road,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
353537,Cornborough Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
353537,Cornborough Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.5
353537,Cornborough Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
353537,Cornborough Road,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,14.4
353537,Cornborough Road,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353537,Cornborough Road,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
353537,Cornborough Road,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
353537,Cornborough Road,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
353537,Cornborough Road,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353537,Cornborough Road,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
353537,Cornborough Road,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
353537,Cornborough Road,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
353537,Cornborough Road,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
353537,Cornborough Road,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.82
353537,Cornborough Road,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.85
353537,Cornborough Road,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.02
353537,Cornborough Road,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
353537,Cornborough Road,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
353537,Cornborough Road,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
353537,Cornborough Road,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
353537,Cornborough Road,2024-01-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
353537,Cornborough Road,2024-01-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
353537,Cornborough Road,2024-01-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
353537,Cornborough Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
353537,Cornborough Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
353537,Cornborough Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.43
353537,Cornborough Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.38
353537,Cornborough Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
353537,Cornborough Road,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
353537,Cornborough Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.8
353537,Cornborough Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
353537,Cornborough Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
353537,Cornborough Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
353537,Cornborough Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
353537,Cornborough Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
353537,Cornborough Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.65
353537,Cornborough Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.41
353537,Cornborough Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.21
353537,Cornborough Road,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
353537,Cornborough Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
353537,Cornborough Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.3
353537,Cornborough Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
353537,Cornborough Road,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,14.4
353537,Cornborough Road,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353537,Cornborough Road,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
353537,Cornborough Road,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
353537,Cornborough Road,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
353537,Cornborough Road,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353537,Cornborough Road,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
353537,Cornborough Road,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
353537,Cornborough Road,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
353537,Cornborough Road,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.97
353537,Cornborough Road,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.78
353537,Cornborough Road,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.55
353537,Cornborough Road,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
353537,Cornborough Road,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
353537,Cornborough Road,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
353537,Cornborough Road,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
353537,Cornborough Road,2024-01-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
353537,Cornborough Road,2024-01-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
353537,Cornborough Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
353537,Cornborough Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
353537,Cornborough Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.98
353537,Cornborough Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.7
353537,Cornborough Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.24
353537,Cornborough Road,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
353537,Cornborough Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
353537,Cornborough Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
353537,Cornborough Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
353537,Cornborough Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
353537,Cornborough Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
353537,Cornborough Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
353537,Cornborough Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.43
353537,Cornborough Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.88
353537,Cornborough Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.19
353537,Cornborough Road,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
353537,Cornborough Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
353537,Cornborough Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.7
353537,Cornborough Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.1
353537,Cornborough Road,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,14.4
353537,Cornborough Road,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353537,Cornborough Road,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
353537,Cornborough Road,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
353537,Cornborough Road,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
353537,Cornborough Road,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
353537,Cornborough Road,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
353537,Cornborough Road,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
353537,Cornborough Road,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.35
353537,Cornborough Road,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.58
353537,Cornborough Road,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.48
353537,Cornborough Road,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
353537,Cornborough Road,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
353537,Cornborough Road,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
353537,Cornborough Road,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
353537,Cornborough Road,2024-01-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
353537,Cornborough Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
353537,Cornborough Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.06
353537,Cornborough Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.9
353537,Cornborough Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
353537,Cornborough Road,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
353537,Cornborough Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
353537,Cornborough Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
353537,Cornborough Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
353537,Cornborough Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
353537,Cornborough Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
353537,Cornborough Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
353537,Cornborough Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.66
353537,Cornborough Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.12
353537,Cornborough Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.4
353537,Cornborough Road,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
353537,Cornborough Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.9
353537,Cornborough Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.9
353537,Cornborough Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
353537,Cornborough Road,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,14.4
353537,Cornborough Road,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353537,Cornborough Road,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
353537,Cornborough Road,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
353537,Cornborough Road,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
353537,Cornborough Road,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
353537,Cornborough Road,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
353537,Cornborough Road,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
353537,Cornborough Road,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.63
353537,Cornborough Road,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.03
353537,Cornborough Road,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.13
353537,Cornborough Road,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
353537,Cornborough Road,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
353537,Cornborough Road,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
353537,Cornborough Road,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
353537,Cornborough Road,2024-01-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
353537,Cornborough Road,2024-01-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
353537,Cornborough Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
353537,Cornborough Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
353537,Cornborough Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.49
353537,Cornborough Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.04
353537,Cornborough Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
353537,Cornborough Road,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
353537,Cornborough Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
353537,Cornborough Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
353537,Cornborough Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
353537,Cornborough Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
353537,Cornborough Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
353537,Cornborough Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.07
353537,Cornborough Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.85
353537,Cornborough Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.1
353537,Cornborough Road,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
353537,Cornborough Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
353537,Cornborough Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.6
353537,Cornborough Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
353537,Cornborough Road,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,14.4
353537,Cornborough Road,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
353537,Cornborough Road,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
353537,Cornborough Road,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
353537,Cornborough Road,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
353537,Cornborough Road,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
353537,Cornborough Road,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
353537,Cornborough Road,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
353537,Cornborough Road,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.48
353537,Cornborough Road,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.89
353537,Cornborough Road,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.9
353537,Cornborough Road,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
353537,Cornborough Road,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
353537,Cornborough Road,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
353537,Cornborough Road,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
353537,Cornborough Road,2024-01-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
353537,Cornborough Road,2024-01-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
353537,Cornborough Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
353537,Cornborough Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
353537,Cornborough Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.45
353537,Cornborough Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.98
353537,Cornborough Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.17
353537,Cornborough Road,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
353537,Cornborough Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
353537,Cornborough Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
353537,Cornborough Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
353537,Cornborough Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
353537,Cornborough Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
353537,Cornborough Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.28
353537,Cornborough Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.17
353537,Cornborough Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.69
353537,Cornborough Road,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
353537,Cornborough Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
353537,Cornborough Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.7
353537,Cornborough Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
353537,Cornborough Road,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,14.4
353537,Cornborough Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
353537,Cornborough Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
353537,Cornborough Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
353537,Cornborough Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
353537,Cornborough Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
353537,Cornborough Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
353537,Cornborough Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
353537,Cornborough Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.68
353537,Cornborough Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.15
353537,Cornborough Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.9
353537,Cornborough Road,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
353537,Cornborough Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
353537,Cornborough Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
353537,Cornborough Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
353537,Cornborough Road,2024-01-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
353537,Cornborough Road,2024-01-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
353537,Cornborough Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
353537,Cornborough Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.13
353537,Cornborough Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.56
353537,Cornborough Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
353537,Cornborough Road,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
353537,Cornborough Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
353537,Cornborough Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
353537,Cornborough Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
353537,Cornborough Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
353537,Cornborough Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.46
353537,Cornborough Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.79
353537,Cornborough Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
353537,Cornborough Road,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
353537,Cornborough Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
353537,Cornborough Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.0
353537,Cornborough Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
353537,Cornborough Road,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,14.4
353537,Cornborough Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353537,Cornborough Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
353537,Cornborough Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
353537,Cornborough Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
353537,Cornborough Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
353537,Cornborough Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
353537,Cornborough Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
353537,Cornborough Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
353537,Cornborough Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
353537,Cornborough Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.54
353537,Cornborough Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.35
353537,Cornborough Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.81
353537,Cornborough Road,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
353537,Cornborough Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
353537,Cornborough Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
353537,Cornborough Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
353537,Cornborough Road,2024-01-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
353537,Cornborough Road,2024-01-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
353537,Cornborough Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
353537,Cornborough Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.36
353537,Cornborough Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.92
353537,Cornborough Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
353537,Cornborough Road,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
353537,Cornborough Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
