Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
353537,Cornborough Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
353537,Cornborough Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
353537,Cornborough Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
353537,Cornborough Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.85
353537,Cornborough Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.6
353537,Cornborough Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.12
353537,Cornborough Road,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
353537,Cornborough Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
353537,Cornborough Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.9
353537,Cornborough Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
353537,Cornborough Road,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,14.4
353537,Cornborough Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
353537,Cornborough Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
353537,Cornborough Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
353537,Cornborough Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
353537,Cornborough Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
353537,Cornborough Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
353537,Cornborough Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.16
353537,Cornborough Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.53
353537,Cornborough Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.64
353537,Cornborough Road,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
353537,Cornborough Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
353537,Cornborough Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
353537,Cornborough Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
353537,Cornborough Road,2024-01-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
353537,Cornborough Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
353537,Cornborough Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
353537,Cornborough Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.6
353537,Cornborough Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
353537,Cornborough Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
353537,Cornborough Road,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
353537,Cornborough Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
353537,Cornborough Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
353537,Cornborough Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
353537,Cornborough Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
353537,Cornborough Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
353537,Cornborough Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
353537,Cornborough Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.68
353537,Cornborough Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.68
353537,Cornborough Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.23
353537,Cornborough Road,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
353537,Cornborough Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
353537,Cornborough Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
353537,Cornborough Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
353537,Cornborough Road,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,14.5
353537,Cornborough Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
353537,Cornborough Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
353537,Cornborough Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
353537,Cornborough Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
353537,Cornborough Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
353537,Cornborough Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
353537,Cornborough Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
353537,Cornborough Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.2
353537,Cornborough Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.09
353537,Cornborough Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.45
353537,Cornborough Road,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
353537,Cornborough Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
353537,Cornborough Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
353537,Cornborough Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
353537,Cornborough Road,2024-01-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
353537,Cornborough Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
353537,Cornborough Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
353537,Cornborough Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.81
353537,Cornborough Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
353537,Cornborough Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
353537,Cornborough Road,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
353537,Cornborough Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
353537,Cornborough Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
353537,Cornborough Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
353537,Cornborough Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
353537,Cornborough Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
353537,Cornborough Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.14
353537,Cornborough Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.3
353537,Cornborough Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.44
353537,Cornborough Road,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
353537,Cornborough Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
353537,Cornborough Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
353537,Cornborough Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
353537,Cornborough Road,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,14.5
353537,Cornborough Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
353537,Cornborough Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
353537,Cornborough Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
353537,Cornborough Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
353537,Cornborough Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
353537,Cornborough Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
353537,Cornborough Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.9
353537,Cornborough Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.83
353537,Cornborough Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.17
353537,Cornborough Road,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
353537,Cornborough Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
353537,Cornborough Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
353537,Cornborough Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
353537,Cornborough Road,2024-01-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
353537,Cornborough Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
353537,Cornborough Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
353537,Cornborough Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.71
353537,Cornborough Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
353537,Cornborough Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
353537,Cornborough Road,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
353537,Cornborough Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
353537,Cornborough Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
353537,Cornborough Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
353537,Cornborough Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
353537,Cornborough Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
353537,Cornborough Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.86
353537,Cornborough Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.61
353537,Cornborough Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
353537,Cornborough Road,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
353537,Cornborough Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
353537,Cornborough Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
353537,Cornborough Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
353537,Cornborough Road,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,14.5
353537,Cornborough Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
353537,Cornborough Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
353537,Cornborough Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
353537,Cornborough Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
353537,Cornborough Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
353537,Cornborough Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
353537,Cornborough Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
353537,Cornborough Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.51
353537,Cornborough Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.13
353537,Cornborough Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.81
353537,Cornborough Road,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
353537,Cornborough Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
353537,Cornborough Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
353537,Cornborough Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
353537,Cornborough Road,2024-01-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
353537,Cornborough Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
353537,Cornborough Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
353537,Cornborough Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.97
353537,Cornborough Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
353537,Cornborough Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.11
353537,Cornborough Road,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
353537,Cornborough Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
353537,Cornborough Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
353537,Cornborough Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
353537,Cornborough Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
353537,Cornborough Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
353537,Cornborough Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.05
353537,Cornborough Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.52
353537,Cornborough Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
353537,Cornborough Road,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
353537,Cornborough Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
353537,Cornborough Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
353537,Cornborough Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
353537,Cornborough Road,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,14.5
353537,Cornborough Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
353537,Cornborough Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
353537,Cornborough Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
353537,Cornborough Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
353537,Cornborough Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
353537,Cornborough Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
353537,Cornborough Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
353537,Cornborough Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.94
353537,Cornborough Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.07
353537,Cornborough Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.06
353537,Cornborough Road,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
353537,Cornborough Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
353537,Cornborough Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
353537,Cornborough Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
353537,Cornborough Road,2024-01-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
353537,Cornborough Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
353537,Cornborough Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.56
353537,Cornborough Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
353537,Cornborough Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
353537,Cornborough Road,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
353537,Cornborough Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
353537,Cornborough Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
353537,Cornborough Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
353537,Cornborough Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
353537,Cornborough Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.14
353537,Cornborough Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.63
353537,Cornborough Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
353537,Cornborough Road,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
353537,Cornborough Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
353537,Cornborough Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
353537,Cornborough Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
353537,Cornborough Road,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,14.5
353537,Cornborough Road,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
353537,Cornborough Road,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
353537,Cornborough Road,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
353537,Cornborough Road,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
353537,Cornborough Road,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
353537,Cornborough Road,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
353537,Cornborough Road,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
353537,Cornborough Road,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.64
353537,Cornborough Road,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.26
353537,Cornborough Road,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.95
353537,Cornborough Road,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
353537,Cornborough Road,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
353537,Cornborough Road,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
353537,Cornborough Road,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
353537,Cornborough Road,2024-01-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
353537,Cornborough Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
353537,Cornborough Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
353537,Cornborough Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
353537,Cornborough Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
353537,Cornborough Road,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
353537,Cornborough Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
353537,Cornborough Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
353537,Cornborough Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
353537,Cornborough Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
353537,Cornborough Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.99
353537,Cornborough Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.94
353537,Cornborough Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
353537,Cornborough Road,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
353537,Cornborough Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
353537,Cornborough Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
353537,Cornborough Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
353537,Cornborough Road,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,14.5
353537,Cornborough Road,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
353537,Cornborough Road,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
353537,Cornborough Road,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
353537,Cornborough Road,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
353537,Cornborough Road,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
353537,Cornborough Road,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
353537,Cornborough Road,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.23
353537,Cornborough Road,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.09
353537,Cornborough Road,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.63
353537,Cornborough Road,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
353537,Cornborough Road,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
353537,Cornborough Road,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
353537,Cornborough Road,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
353537,Cornborough Road,2024-01-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
353537,Cornborough Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
353537,Cornborough Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
353537,Cornborough Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
353537,Cornborough Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.02
353537,Cornborough Road,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
353537,Cornborough Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
353537,Cornborough Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
353537,Cornborough Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
353537,Cornborough Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
353537,Cornborough Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
353537,Cornborough Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.91
353537,Cornborough Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.3
353537,Cornborough Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
353537,Cornborough Road,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
353537,Cornborough Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
353537,Cornborough Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
353537,Cornborough Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
353537,Cornborough Road,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,14.5
353537,Cornborough Road,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
353537,Cornborough Road,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
353537,Cornborough Road,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
353537,Cornborough Road,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
353537,Cornborough Road,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
353537,Cornborough Road,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
353537,Cornborough Road,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.86
353537,Cornborough Road,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.96
353537,Cornborough Road,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.36
353537,Cornborough Road,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
353537,Cornborough Road,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
353537,Cornborough Road,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
353537,Cornborough Road,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
353537,Cornborough Road,2024-01-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
353537,Cornborough Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
353537,Cornborough Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
353537,Cornborough Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
353537,Cornborough Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
353537,Cornborough Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
353537,Cornborough Road,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
353537,Cornborough Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
353537,Cornborough Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
353537,Cornborough Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
353537,Cornborough Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
353537,Cornborough Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
353537,Cornborough Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.7
353537,Cornborough Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.71
353537,Cornborough Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
353537,Cornborough Road,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
353537,Cornborough Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
353537,Cornborough Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
353537,Cornborough Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
353537,Cornborough Road,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,14.6
353537,Cornborough Road,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
353537,Cornborough Road,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
353537,Cornborough Road,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
353537,Cornborough Road,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
353537,Cornborough Road,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
353537,Cornborough Road,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
353537,Cornborough Road,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.62
353537,Cornborough Road,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.81
353537,Cornborough Road,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.88
353537,Cornborough Road,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
353537,Cornborough Road,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
353537,Cornborough Road,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
353537,Cornborough Road,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
353537,Cornborough Road,2024-01-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
353537,Cornborough Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
353537,Cornborough Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
353537,Cornborough Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
353537,Cornborough Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
353537,Cornborough Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
353537,Cornborough Road,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
353537,Cornborough Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
353537,Cornborough Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
353537,Cornborough Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
353537,Cornborough Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
353537,Cornborough Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
353537,Cornborough Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.62
353537,Cornborough Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
353537,Cornborough Road,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
353537,Cornborough Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
353537,Cornborough Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
353537,Cornborough Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
353537,Cornborough Road,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,14.6
353537,Cornborough Road,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
353537,Cornborough Road,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
353537,Cornborough Road,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
353537,Cornborough Road,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
353537,Cornborough Road,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
353537,Cornborough Road,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
353537,Cornborough Road,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
353537,Cornborough Road,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
353537,Cornborough Road,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.58
353537,Cornborough Road,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.29
353537,Cornborough Road,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.98
353537,Cornborough Road,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
353537,Cornborough Road,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
353537,Cornborough Road,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
353537,Cornborough Road,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
