Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
353537,Cornborough Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
353537,Cornborough Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
353537,Cornborough Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
353537,Cornborough Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
353537,Cornborough Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
353537,Cornborough Road,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
353537,Cornborough Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
353537,Cornborough Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
353537,Cornborough Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
353537,Cornborough Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
353537,Cornborough Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
353537,Cornborough Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.67
353537,Cornborough Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.24
353537,Cornborough Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
353537,Cornborough Road,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
353537,Cornborough Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
353537,Cornborough Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
353537,Cornborough Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
353537,Cornborough Road,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,14.6
353537,Cornborough Road,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
353537,Cornborough Road,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
353537,Cornborough Road,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
353537,Cornborough Road,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
353537,Cornborough Road,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
353537,Cornborough Road,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
353537,Cornborough Road,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
353537,Cornborough Road,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.73
353537,Cornborough Road,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.77
353537,Cornborough Road,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.95
353537,Cornborough Road,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
353537,Cornborough Road,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
353537,Cornborough Road,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
353537,Cornborough Road,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
353537,Cornborough Road,2024-01-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
353537,Cornborough Road,2024-01-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
353537,Cornborough Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
353537,Cornborough Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
353537,Cornborough Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
353537,Cornborough Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
353537,Cornborough Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
353537,Cornborough Road,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
353537,Cornborough Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
353537,Cornborough Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
353537,Cornborough Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
353537,Cornborough Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
353537,Cornborough Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
353537,Cornborough Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.56
353537,Cornborough Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.96
353537,Cornborough Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
353537,Cornborough Road,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
353537,Cornborough Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
353537,Cornborough Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
353537,Cornborough Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
353537,Cornborough Road,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,14.7
353537,Cornborough Road,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
353537,Cornborough Road,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
353537,Cornborough Road,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
353537,Cornborough Road,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
353537,Cornborough Road,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
353537,Cornborough Road,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
353537,Cornborough Road,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
353537,Cornborough Road,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
353537,Cornborough Road,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.13
353537,Cornborough Road,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.73
353537,Cornborough Road,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.24
353537,Cornborough Road,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
353537,Cornborough Road,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
353537,Cornborough Road,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
353537,Cornborough Road,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
353537,Cornborough Road,2024-01-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
353537,Cornborough Road,2024-01-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
353537,Cornborough Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
353537,Cornborough Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
353537,Cornborough Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
353537,Cornborough Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
353537,Cornborough Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
353537,Cornborough Road,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
353537,Cornborough Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
353537,Cornborough Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
353537,Cornborough Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
353537,Cornborough Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
353537,Cornborough Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
353537,Cornborough Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
353537,Cornborough Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.74
353537,Cornborough Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
353537,Cornborough Road,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
353537,Cornborough Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
353537,Cornborough Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
353537,Cornborough Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
353537,Cornborough Road,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,14.8
353537,Cornborough Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
353537,Cornborough Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
353537,Cornborough Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
353537,Cornborough Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
353537,Cornborough Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
353537,Cornborough Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
353537,Cornborough Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
353537,Cornborough Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
353537,Cornborough Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.28
353537,Cornborough Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.39
353537,Cornborough Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.47
353537,Cornborough Road,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
353537,Cornborough Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
353537,Cornborough Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
353537,Cornborough Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
353537,Cornborough Road,2024-01-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
353537,Cornborough Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
353537,Cornborough Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
353537,Cornborough Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
353537,Cornborough Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
353537,Cornborough Road,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
353537,Cornborough Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
353537,Cornborough Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
353537,Cornborough Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
353537,Cornborough Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
353537,Cornborough Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
353537,Cornborough Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
353537,Cornborough Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
353537,Cornborough Road,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
353537,Cornborough Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
353537,Cornborough Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
353537,Cornborough Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
353537,Cornborough Road,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,14.8
353537,Cornborough Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
353537,Cornborough Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
353537,Cornborough Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
353537,Cornborough Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
353537,Cornborough Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
353537,Cornborough Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
353537,Cornborough Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
353537,Cornborough Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
353537,Cornborough Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.23
353537,Cornborough Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.82
353537,Cornborough Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.51
353537,Cornborough Road,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
353537,Cornborough Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
353537,Cornborough Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
353537,Cornborough Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
353537,Cornborough Road,2024-01-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
353537,Cornborough Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
353537,Cornborough Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
353537,Cornborough Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
353537,Cornborough Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
353537,Cornborough Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
353537,Cornborough Road,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
353537,Cornborough Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
353537,Cornborough Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
353537,Cornborough Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
353537,Cornborough Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
353537,Cornborough Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
353537,Cornborough Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
353537,Cornborough Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
353537,Cornborough Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.28
353537,Cornborough Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
353537,Cornborough Road,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
353537,Cornborough Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
353537,Cornborough Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
353537,Cornborough Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
353537,Cornborough Road,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,14.8
353537,Cornborough Road,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
353537,Cornborough Road,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
353537,Cornborough Road,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
353537,Cornborough Road,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
353537,Cornborough Road,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
353537,Cornborough Road,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
353537,Cornborough Road,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.56
353537,Cornborough Road,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.56
353537,Cornborough Road,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.43
353537,Cornborough Road,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
353537,Cornborough Road,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
353537,Cornborough Road,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
353537,Cornborough Road,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
353537,Cornborough Road,2024-01-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
353537,Cornborough Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
353537,Cornborough Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
353537,Cornborough Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
353537,Cornborough Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
353537,Cornborough Road,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
353537,Cornborough Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
353537,Cornborough Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
353537,Cornborough Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
353537,Cornborough Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
353537,Cornborough Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
353537,Cornborough Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
353537,Cornborough Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.3
353537,Cornborough Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
353537,Cornborough Road,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
353537,Cornborough Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
353537,Cornborough Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
353537,Cornborough Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
353537,Cornborough Road,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,14.8
353537,Cornborough Road,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
353537,Cornborough Road,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
353537,Cornborough Road,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
353537,Cornborough Road,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
353537,Cornborough Road,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
353537,Cornborough Road,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
353537,Cornborough Road,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.99
353537,Cornborough Road,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.85
353537,Cornborough Road,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.85
353537,Cornborough Road,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
353537,Cornborough Road,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
353537,Cornborough Road,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
353537,Cornborough Road,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
353537,Cornborough Road,2024-01-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
353537,Cornborough Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
353537,Cornborough Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
353537,Cornborough Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
353537,Cornborough Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
353537,Cornborough Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
353537,Cornborough Road,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
353537,Cornborough Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
353537,Cornborough Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
353537,Cornborough Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
353537,Cornborough Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
353537,Cornborough Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
353537,Cornborough Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
353537,Cornborough Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
353537,Cornborough Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
353537,Cornborough Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
353537,Cornborough Road,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
353537,Cornborough Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
353537,Cornborough Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
353537,Cornborough Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
353537,Cornborough Road,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,14.9
353537,Cornborough Road,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
353537,Cornborough Road,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
353537,Cornborough Road,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
353537,Cornborough Road,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
353537,Cornborough Road,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
353537,Cornborough Road,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
353537,Cornborough Road,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.25
353537,Cornborough Road,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.13
353537,Cornborough Road,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.21
353537,Cornborough Road,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
353537,Cornborough Road,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
353537,Cornborough Road,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
353537,Cornborough Road,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
353537,Cornborough Road,2024-01-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
353537,Cornborough Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
353537,Cornborough Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
353537,Cornborough Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
353537,Cornborough Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
353537,Cornborough Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
353537,Cornborough Road,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
353537,Cornborough Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
353537,Cornborough Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
353537,Cornborough Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
353537,Cornborough Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
353537,Cornborough Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
353537,Cornborough Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
353537,Cornborough Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.76
353537,Cornborough Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
353537,Cornborough Road,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
353537,Cornborough Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
353537,Cornborough Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
353537,Cornborough Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
353537,Cornborough Road,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,14.9
353537,Cornborough Road,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
353537,Cornborough Road,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
353537,Cornborough Road,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
353537,Cornborough Road,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
353537,Cornborough Road,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
353537,Cornborough Road,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
353537,Cornborough Road,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.26
353537,Cornborough Road,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.38
353537,Cornborough Road,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.12
353537,Cornborough Road,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
353537,Cornborough Road,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
353537,Cornborough Road,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
353537,Cornborough Road,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
353537,Cornborough Road,2024-01-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
353537,Cornborough Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
353537,Cornborough Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
353537,Cornborough Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
353537,Cornborough Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
353537,Cornborough Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.1
353537,Cornborough Road,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
353537,Cornborough Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
353537,Cornborough Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
353537,Cornborough Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
353537,Cornborough Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
353537,Cornborough Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
353537,Cornborough Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
353537,Cornborough Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.57
353537,Cornborough Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
353537,Cornborough Road,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
353537,Cornborough Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
353537,Cornborough Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
353537,Cornborough Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
353537,Cornborough Road,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,14.9
353537,Cornborough Road,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
353537,Cornborough Road,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
353537,Cornborough Road,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
353537,Cornborough Road,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
353537,Cornborough Road,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
353537,Cornborough Road,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
353537,Cornborough Road,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.9
353537,Cornborough Road,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.56
353537,Cornborough Road,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.03
353537,Cornborough Road,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
353537,Cornborough Road,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
353537,Cornborough Road,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
353537,Cornborough Road,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
353537,Cornborough Road,2024-01-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
353537,Cornborough Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
353537,Cornborough Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
353537,Cornborough Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
353537,Cornborough Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
353537,Cornborough Road,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
353537,Cornborough Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
353537,Cornborough Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
353537,Cornborough Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
