Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
353537,Cornborough Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
353537,Cornborough Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
353537,Cornborough Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
353537,Cornborough Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.77
353537,Cornborough Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
353537,Cornborough Road,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
353537,Cornborough Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
353537,Cornborough Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
353537,Cornborough Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
353537,Cornborough Road,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,15.0
353537,Cornborough Road,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
353537,Cornborough Road,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
353537,Cornborough Road,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
353537,Cornborough Road,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
353537,Cornborough Road,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
353537,Cornborough Road,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
353537,Cornborough Road,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
353537,Cornborough Road,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.92
353537,Cornborough Road,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.54
353537,Cornborough Road,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.45
353537,Cornborough Road,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
353537,Cornborough Road,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
353537,Cornborough Road,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
353537,Cornborough Road,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
353537,Cornborough Road,2024-01-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
353537,Cornborough Road,2024-01-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.32
353537,Cornborough Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
353537,Cornborough Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
353537,Cornborough Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
353537,Cornborough Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
353537,Cornborough Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
353537,Cornborough Road,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
353537,Cornborough Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
353537,Cornborough Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
353537,Cornborough Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
353537,Cornborough Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
353537,Cornborough Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
353537,Cornborough Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
353537,Cornborough Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
353537,Cornborough Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.67
353537,Cornborough Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
353537,Cornborough Road,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
353537,Cornborough Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
353537,Cornborough Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
353537,Cornborough Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
353537,Cornborough Road,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,15.0
353537,Cornborough Road,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
353537,Cornborough Road,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
353537,Cornborough Road,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
353537,Cornborough Road,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
353537,Cornborough Road,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
353537,Cornborough Road,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
353537,Cornborough Road,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
353537,Cornborough Road,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.31
353537,Cornborough Road,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.44
353537,Cornborough Road,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.21
353537,Cornborough Road,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
353537,Cornborough Road,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
353537,Cornborough Road,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
353537,Cornborough Road,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
353537,Cornborough Road,2024-01-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.2
353537,Cornborough Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
353537,Cornborough Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
353537,Cornborough Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
353537,Cornborough Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
353537,Cornborough Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
353537,Cornborough Road,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
353537,Cornborough Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
353537,Cornborough Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
353537,Cornborough Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
353537,Cornborough Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
353537,Cornborough Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
353537,Cornborough Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
353537,Cornborough Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.36
353537,Cornborough Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
353537,Cornborough Road,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
353537,Cornborough Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
353537,Cornborough Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
353537,Cornborough Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
353537,Cornborough Road,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,15.0
353537,Cornborough Road,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
353537,Cornborough Road,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
353537,Cornborough Road,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
353537,Cornborough Road,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
353537,Cornborough Road,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
353537,Cornborough Road,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
353537,Cornborough Road,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
353537,Cornborough Road,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.99
353537,Cornborough Road,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.4
353537,Cornborough Road,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.02
353537,Cornborough Road,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
353537,Cornborough Road,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
353537,Cornborough Road,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
353537,Cornborough Road,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
353537,Cornborough Road,2024-01-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
353537,Cornborough Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
353537,Cornborough Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
353537,Cornborough Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
353537,Cornborough Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
353537,Cornborough Road,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
353537,Cornborough Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
353537,Cornborough Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
353537,Cornborough Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
353537,Cornborough Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
353537,Cornborough Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
353537,Cornborough Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
353537,Cornborough Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.18
353537,Cornborough Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
353537,Cornborough Road,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
353537,Cornborough Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
353537,Cornborough Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
353537,Cornborough Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
353537,Cornborough Road,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,15.0
353537,Cornborough Road,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
353537,Cornborough Road,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
353537,Cornborough Road,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
353537,Cornborough Road,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
353537,Cornborough Road,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
353537,Cornborough Road,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
353537,Cornborough Road,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
353537,Cornborough Road,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.02
353537,Cornborough Road,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.33
353537,Cornborough Road,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.82
353537,Cornborough Road,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
353537,Cornborough Road,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
353537,Cornborough Road,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
353537,Cornborough Road,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
353537,Cornborough Road,2024-01-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
353537,Cornborough Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
353537,Cornborough Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
353537,Cornborough Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.82
353537,Cornborough Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
353537,Cornborough Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
353537,Cornborough Road,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
353537,Cornborough Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
353537,Cornborough Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
353537,Cornborough Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
353537,Cornborough Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
353537,Cornborough Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
353537,Cornborough Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
353537,Cornborough Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
353537,Cornborough Road,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
353537,Cornborough Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
353537,Cornborough Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
353537,Cornborough Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
353537,Cornborough Road,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,15.0
353537,Cornborough Road,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
353537,Cornborough Road,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
353537,Cornborough Road,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
353537,Cornborough Road,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
353537,Cornborough Road,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
353537,Cornborough Road,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
353537,Cornborough Road,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
353537,Cornborough Road,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.75
353537,Cornborough Road,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.26
353537,Cornborough Road,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.81
353537,Cornborough Road,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
353537,Cornborough Road,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
353537,Cornborough Road,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
353537,Cornborough Road,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
353537,Cornborough Road,2024-01-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
353537,Cornborough Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
353537,Cornborough Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
353537,Cornborough Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
353537,Cornborough Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
353537,Cornborough Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
353537,Cornborough Road,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
353537,Cornborough Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
353537,Cornborough Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
353537,Cornborough Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
353537,Cornborough Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
353537,Cornborough Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
353537,Cornborough Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
353537,Cornborough Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
353537,Cornborough Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
353537,Cornborough Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
353537,Cornborough Road,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
353537,Cornborough Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
353537,Cornborough Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
353537,Cornborough Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
353537,Cornborough Road,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,15.0
353537,Cornborough Road,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
353537,Cornborough Road,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
353537,Cornborough Road,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
353537,Cornborough Road,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
353537,Cornborough Road,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
353537,Cornborough Road,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
353537,Cornborough Road,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
353537,Cornborough Road,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.75
353537,Cornborough Road,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.69
353537,Cornborough Road,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.38
353537,Cornborough Road,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
353537,Cornborough Road,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
353537,Cornborough Road,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
353537,Cornborough Road,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
353537,Cornborough Road,2024-01-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
353537,Cornborough Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
353537,Cornborough Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
353537,Cornborough Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
353537,Cornborough Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
353537,Cornborough Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
353537,Cornborough Road,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
353537,Cornborough Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
353537,Cornborough Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
353537,Cornborough Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
353537,Cornborough Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
353537,Cornborough Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
353537,Cornborough Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
353537,Cornborough Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
353537,Cornborough Road,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
353537,Cornborough Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
353537,Cornborough Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
353537,Cornborough Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
353537,Cornborough Road,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,15.1
353537,Cornborough Road,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
353537,Cornborough Road,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
353537,Cornborough Road,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
353537,Cornborough Road,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
353537,Cornborough Road,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
353537,Cornborough Road,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
353537,Cornborough Road,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.68
353537,Cornborough Road,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.71
353537,Cornborough Road,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.93
353537,Cornborough Road,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
353537,Cornborough Road,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
353537,Cornborough Road,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
353537,Cornborough Road,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
353537,Cornborough Road,2024-01-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
353537,Cornborough Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
353537,Cornborough Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
353537,Cornborough Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
353537,Cornborough Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
353537,Cornborough Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
353537,Cornborough Road,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
353537,Cornborough Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
353537,Cornborough Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
353537,Cornborough Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
353537,Cornborough Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
353537,Cornborough Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
353537,Cornborough Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
353537,Cornborough Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
353537,Cornborough Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
353537,Cornborough Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
353537,Cornborough Road,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
353537,Cornborough Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
353537,Cornborough Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
353537,Cornborough Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
353537,Cornborough Road,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,15.1
353537,Cornborough Road,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
353537,Cornborough Road,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
353537,Cornborough Road,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
353537,Cornborough Road,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
353537,Cornborough Road,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
353537,Cornborough Road,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
353537,Cornborough Road,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
353537,Cornborough Road,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.74
353537,Cornborough Road,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.01
353537,Cornborough Road,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.21
353537,Cornborough Road,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
353537,Cornborough Road,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
353537,Cornborough Road,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
353537,Cornborough Road,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
353537,Cornborough Road,2024-01-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
353537,Cornborough Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
353537,Cornborough Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
353537,Cornborough Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
353537,Cornborough Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
353537,Cornborough Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
353537,Cornborough Road,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
353537,Cornborough Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
353537,Cornborough Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
353537,Cornborough Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
353537,Cornborough Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
353537,Cornborough Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
353537,Cornborough Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
353537,Cornborough Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.1
353537,Cornborough Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
353537,Cornborough Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
353537,Cornborough Road,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
353537,Cornborough Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
353537,Cornborough Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
353537,Cornborough Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
353537,Cornborough Road,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,15.1
353537,Cornborough Road,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
353537,Cornborough Road,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
353537,Cornborough Road,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
353537,Cornborough Road,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
353537,Cornborough Road,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
353537,Cornborough Road,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
353537,Cornborough Road,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
353537,Cornborough Road,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.37
353537,Cornborough Road,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.05
353537,Cornborough Road,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.22
353537,Cornborough Road,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
353537,Cornborough Road,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
353537,Cornborough Road,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
353537,Cornborough Road,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
353537,Cornborough Road,2024-01-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
353537,Cornborough Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
353537,Cornborough Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
353537,Cornborough Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
353537,Cornborough Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
353537,Cornborough Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
353537,Cornborough Road,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
353537,Cornborough Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
353537,Cornborough Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
353537,Cornborough Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
353537,Cornborough Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
353537,Cornborough Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
353537,Cornborough Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
353537,Cornborough Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
353537,Cornborough Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
353537,Cornborough Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
353537,Cornborough Road,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
353537,Cornborough Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
353537,Cornborough Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
353537,Cornborough Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
353537,Cornborough Road,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,15.1
353537,Cornborough Road,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
353537,Cornborough Road,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
353537,Cornborough Road,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
353537,Cornborough Road,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
353537,Cornborough Road,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
353537,Cornborough Road,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
353537,Cornborough Road,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
353537,Cornborough Road,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.21
353537,Cornborough Road,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.7
353537,Cornborough Road,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.02
353537,Cornborough Road,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
353537,Cornborough Road,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
353537,Cornborough Road,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
353537,Cornborough Road,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
353537,Cornborough Road,2024-01-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
