Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
353537,Cornborough Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
353537,Cornborough Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
353537,Cornborough Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
353537,Cornborough Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
353537,Cornborough Road,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
353537,Cornborough Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
353537,Cornborough Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
353537,Cornborough Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
353537,Cornborough Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
353537,Cornborough Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
353537,Cornborough Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
353537,Cornborough Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
353537,Cornborough Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.92
353537,Cornborough Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
353537,Cornborough Road,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
353537,Cornborough Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
353537,Cornborough Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
353537,Cornborough Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
353537,Cornborough Road,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,15.1
353537,Cornborough Road,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
353537,Cornborough Road,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
353537,Cornborough Road,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
353537,Cornborough Road,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
353537,Cornborough Road,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
353537,Cornborough Road,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
353537,Cornborough Road,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
353537,Cornborough Road,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.55
353537,Cornborough Road,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.51
353537,Cornborough Road,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.78
353537,Cornborough Road,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
353537,Cornborough Road,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
353537,Cornborough Road,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
353537,Cornborough Road,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
353537,Cornborough Road,2024-01-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
353537,Cornborough Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
353537,Cornborough Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
353537,Cornborough Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.17
353537,Cornborough Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
353537,Cornborough Road,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
353537,Cornborough Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
353537,Cornborough Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
353537,Cornborough Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
353537,Cornborough Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
353537,Cornborough Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
353537,Cornborough Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
353537,Cornborough Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
353537,Cornborough Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.14
353537,Cornborough Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
353537,Cornborough Road,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
353537,Cornborough Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
353537,Cornborough Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
353537,Cornborough Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
353537,Cornborough Road,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,15.1
353537,Cornborough Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
353537,Cornborough Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
353537,Cornborough Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
353537,Cornborough Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
353537,Cornborough Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
353537,Cornborough Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
353537,Cornborough Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
353537,Cornborough Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
353537,Cornborough Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.69
353537,Cornborough Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.29
353537,Cornborough Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.05
353537,Cornborough Road,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
353537,Cornborough Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
353537,Cornborough Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
353537,Cornborough Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
353537,Cornborough Road,2024-01-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
353537,Cornborough Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
353537,Cornborough Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
353537,Cornborough Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
353537,Cornborough Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
353537,Cornborough Road,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
353537,Cornborough Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
353537,Cornborough Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
353537,Cornborough Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
353537,Cornborough Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
353537,Cornborough Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
353537,Cornborough Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
353537,Cornborough Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
353537,Cornborough Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
353537,Cornborough Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
353537,Cornborough Road,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
353537,Cornborough Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
353537,Cornborough Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
353537,Cornborough Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
353537,Cornborough Road,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,15.1
353537,Cornborough Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
353537,Cornborough Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
353537,Cornborough Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
353537,Cornborough Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
353537,Cornborough Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
353537,Cornborough Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
353537,Cornborough Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
353537,Cornborough Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
353537,Cornborough Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.09
353537,Cornborough Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.19
353537,Cornborough Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.47
353537,Cornborough Road,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
353537,Cornborough Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
353537,Cornborough Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
353537,Cornborough Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
353537,Cornborough Road,2024-01-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
353537,Cornborough Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
353537,Cornborough Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
353537,Cornborough Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
353537,Cornborough Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
353537,Cornborough Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.79
353537,Cornborough Road,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
353537,Cornborough Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
353537,Cornborough Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
353537,Cornborough Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
353537,Cornborough Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
353537,Cornborough Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
353537,Cornborough Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
353537,Cornborough Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.98
353537,Cornborough Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
353537,Cornborough Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
353537,Cornborough Road,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
353537,Cornborough Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
353537,Cornborough Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
353537,Cornborough Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
353537,Cornborough Road,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,15.1
353537,Cornborough Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
353537,Cornborough Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
353537,Cornborough Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
353537,Cornborough Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
353537,Cornborough Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
353537,Cornborough Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
353537,Cornborough Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
353537,Cornborough Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
353537,Cornborough Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.26
353537,Cornborough Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.78
353537,Cornborough Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.41
353537,Cornborough Road,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
353537,Cornborough Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
353537,Cornborough Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
353537,Cornborough Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
353537,Cornborough Road,2024-01-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
353537,Cornborough Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
353537,Cornborough Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
353537,Cornborough Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
353537,Cornborough Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
353537,Cornborough Road,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
353537,Cornborough Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
353537,Cornborough Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
353537,Cornborough Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
353537,Cornborough Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
353537,Cornborough Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
353537,Cornborough Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.91
353537,Cornborough Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.08
353537,Cornborough Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
353537,Cornborough Road,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
353537,Cornborough Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
353537,Cornborough Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
353537,Cornborough Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
353537,Cornborough Road,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,15.1
353537,Cornborough Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
353537,Cornborough Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
353537,Cornborough Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
353537,Cornborough Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
353537,Cornborough Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
353537,Cornborough Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
353537,Cornborough Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
353537,Cornborough Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
353537,Cornborough Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.14
353537,Cornborough Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.4
353537,Cornborough Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.55
353537,Cornborough Road,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
353537,Cornborough Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
353537,Cornborough Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
353537,Cornborough Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
353537,Cornborough Road,2024-01-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
353537,Cornborough Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
353537,Cornborough Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
353537,Cornborough Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
353537,Cornborough Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
353537,Cornborough Road,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
353537,Cornborough Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
353537,Cornborough Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
353537,Cornborough Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
353537,Cornborough Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
353537,Cornborough Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
353537,Cornborough Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
353537,Cornborough Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.2
353537,Cornborough Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.7
353537,Cornborough Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
353537,Cornborough Road,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
353537,Cornborough Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
353537,Cornborough Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
353537,Cornborough Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
353537,Cornborough Road,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,15.2
353537,Cornborough Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
353537,Cornborough Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
353537,Cornborough Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
353537,Cornborough Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
353537,Cornborough Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
353537,Cornborough Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
353537,Cornborough Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
353537,Cornborough Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
353537,Cornborough Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
353537,Cornborough Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.89
353537,Cornborough Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.67
353537,Cornborough Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.3
353537,Cornborough Road,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
353537,Cornborough Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
353537,Cornborough Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
353537,Cornborough Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
353537,Cornborough Road,2024-01-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
353537,Cornborough Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
353537,Cornborough Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
353537,Cornborough Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
353537,Cornborough Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
353537,Cornborough Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
353537,Cornborough Road,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
353537,Cornborough Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
353537,Cornborough Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
353537,Cornborough Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
353537,Cornborough Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
353537,Cornborough Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
353537,Cornborough Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
353537,Cornborough Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
353537,Cornborough Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
353537,Cornborough Road,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
353537,Cornborough Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
353537,Cornborough Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
353537,Cornborough Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
353537,Cornborough Road,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,15.2
353537,Cornborough Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
353537,Cornborough Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
353537,Cornborough Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
353537,Cornborough Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
353537,Cornborough Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
353537,Cornborough Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
353537,Cornborough Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
353537,Cornborough Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.22
353537,Cornborough Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.08
353537,Cornborough Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.4
353537,Cornborough Road,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
353537,Cornborough Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
353537,Cornborough Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
353537,Cornborough Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
353537,Cornborough Road,2024-01-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
353537,Cornborough Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
353537,Cornborough Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
353537,Cornborough Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
353537,Cornborough Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
353537,Cornborough Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
353537,Cornborough Road,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
353537,Cornborough Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
353537,Cornborough Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
353537,Cornborough Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
353537,Cornborough Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
353537,Cornborough Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
353537,Cornborough Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.29
353537,Cornborough Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
353537,Cornborough Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
353537,Cornborough Road,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
353537,Cornborough Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
353537,Cornborough Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
353537,Cornborough Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
353537,Cornborough Road,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,15.3
353537,Cornborough Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
353537,Cornborough Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
353537,Cornborough Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
353537,Cornborough Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
353537,Cornborough Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
353537,Cornborough Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
353537,Cornborough Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
353537,Cornborough Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
353537,Cornborough Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
353537,Cornborough Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.14
353537,Cornborough Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.51
353537,Cornborough Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.16
353537,Cornborough Road,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
353537,Cornborough Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
353537,Cornborough Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
353537,Cornborough Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
353537,Cornborough Road,2024-01-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
353537,Cornborough Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
353537,Cornborough Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
353537,Cornborough Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
353537,Cornborough Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
353537,Cornborough Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
353537,Cornborough Road,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
353537,Cornborough Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
353537,Cornborough Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
353537,Cornborough Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
353537,Cornborough Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
353537,Cornborough Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
353537,Cornborough Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.43
353537,Cornborough Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
353537,Cornborough Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
353537,Cornborough Road,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
353537,Cornborough Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
353537,Cornborough Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
353537,Cornborough Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
353537,Cornborough Road,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,15.3
353537,Cornborough Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
353537,Cornborough Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
353537,Cornborough Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
353537,Cornborough Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
353537,Cornborough Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
353537,Cornborough Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
353537,Cornborough Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
353537,Cornborough Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
353537,Cornborough Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
353537,Cornborough Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.32
353537,Cornborough Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.69
353537,Cornborough Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.49
353537,Cornborough Road,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
353537,Cornborough Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
353537,Cornborough Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
353537,Cornborough Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
353537,Cornborough Road,2024-01-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
353537,Cornborough Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
353537,Cornborough Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
353537,Cornborough Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
353537,Cornborough Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
353537,Cornborough Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
353537,Cornborough Road,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
353537,Cornborough Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
353537,Cornborough Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
353537,Cornborough Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
353537,Cornborough Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
353537,Cornborough Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
