Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.91
353537,Cornborough Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.39
353537,Cornborough Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
353537,Cornborough Road,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
353537,Cornborough Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
353537,Cornborough Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
353537,Cornborough Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
353537,Cornborough Road,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,15.3
353537,Cornborough Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
353537,Cornborough Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
353537,Cornborough Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
353537,Cornborough Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
353537,Cornborough Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
353537,Cornborough Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
353537,Cornborough Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
353537,Cornborough Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
353537,Cornborough Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
353537,Cornborough Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.11
353537,Cornborough Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.06
353537,Cornborough Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.99
353537,Cornborough Road,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
353537,Cornborough Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
353537,Cornborough Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
353537,Cornborough Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
353537,Cornborough Road,2024-01-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
353537,Cornborough Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
353537,Cornborough Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
353537,Cornborough Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
353537,Cornborough Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
353537,Cornborough Road,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
353537,Cornborough Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
353537,Cornborough Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
353537,Cornborough Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
353537,Cornborough Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
353537,Cornborough Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.71
353537,Cornborough Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.32
353537,Cornborough Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
353537,Cornborough Road,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
353537,Cornborough Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
353537,Cornborough Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
353537,Cornborough Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
353537,Cornborough Road,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,15.4
353537,Cornborough Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
353537,Cornborough Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
353537,Cornborough Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
353537,Cornborough Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
353537,Cornborough Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
353537,Cornborough Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
353537,Cornborough Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
353537,Cornborough Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
353537,Cornborough Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.57
353537,Cornborough Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.88
353537,Cornborough Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.21
353537,Cornborough Road,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
353537,Cornborough Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
353537,Cornborough Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
353537,Cornborough Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
353537,Cornborough Road,2024-01-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
353537,Cornborough Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
353537,Cornborough Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
353537,Cornborough Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
353537,Cornborough Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
353537,Cornborough Road,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
353537,Cornborough Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
353537,Cornborough Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
353537,Cornborough Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
353537,Cornborough Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
353537,Cornborough Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
353537,Cornborough Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.02
353537,Cornborough Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
353537,Cornborough Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
353537,Cornborough Road,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
353537,Cornborough Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
353537,Cornborough Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
353537,Cornborough Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
353537,Cornborough Road,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,15.4
353537,Cornborough Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
353537,Cornborough Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
353537,Cornborough Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
353537,Cornborough Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
353537,Cornborough Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
353537,Cornborough Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
353537,Cornborough Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
353537,Cornborough Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
353537,Cornborough Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
353537,Cornborough Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.57
353537,Cornborough Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.82
353537,Cornborough Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.56
353537,Cornborough Road,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
353537,Cornborough Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
353537,Cornborough Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
353537,Cornborough Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
353537,Cornborough Road,2024-01-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
353537,Cornborough Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
353537,Cornborough Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
353537,Cornborough Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
353537,Cornborough Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
353537,Cornborough Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
353537,Cornborough Road,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
353537,Cornborough Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
353537,Cornborough Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
353537,Cornborough Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
353537,Cornborough Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
353537,Cornborough Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
353537,Cornborough Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.63
353537,Cornborough Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.67
353537,Cornborough Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
353537,Cornborough Road,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
353537,Cornborough Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
353537,Cornborough Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
353537,Cornborough Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
353537,Cornborough Road,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,15.4
353537,Cornborough Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
353537,Cornborough Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
353537,Cornborough Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
353537,Cornborough Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
353537,Cornborough Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
353537,Cornborough Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
353537,Cornborough Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
353537,Cornborough Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
353537,Cornborough Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
353537,Cornborough Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.95
353537,Cornborough Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.63
353537,Cornborough Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.43
353537,Cornborough Road,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
353537,Cornborough Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
353537,Cornborough Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
353537,Cornborough Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
353537,Cornborough Road,2024-01-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
353537,Cornborough Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
353537,Cornborough Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
353537,Cornborough Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
353537,Cornborough Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
353537,Cornborough Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
353537,Cornborough Road,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
353537,Cornborough Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
353537,Cornborough Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
353537,Cornborough Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
353537,Cornborough Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
353537,Cornborough Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
353537,Cornborough Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
353537,Cornborough Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.29
353537,Cornborough Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
353537,Cornborough Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
353537,Cornborough Road,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
353537,Cornborough Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
353537,Cornborough Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
353537,Cornborough Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
353537,Cornborough Road,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,15.4
353537,Cornborough Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
353537,Cornborough Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
353537,Cornborough Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
353537,Cornborough Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
353537,Cornborough Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
353537,Cornborough Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
353537,Cornborough Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
353537,Cornborough Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
353537,Cornborough Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
353537,Cornborough Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.5
353537,Cornborough Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.18
353537,Cornborough Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.31
353537,Cornborough Road,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
353537,Cornborough Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
353537,Cornborough Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
353537,Cornborough Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
353537,Cornborough Road,2024-01-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
353537,Cornborough Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
353537,Cornborough Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
353537,Cornborough Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
353537,Cornborough Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
353537,Cornborough Road,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
353537,Cornborough Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
353537,Cornborough Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
353537,Cornborough Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
353537,Cornborough Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
353537,Cornborough Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
353537,Cornborough Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.7
353537,Cornborough Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.52
353537,Cornborough Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
353537,Cornborough Road,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
353537,Cornborough Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
353537,Cornborough Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
353537,Cornborough Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
353537,Cornborough Road,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,15.4
353537,Cornborough Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
353537,Cornborough Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
353537,Cornborough Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
353537,Cornborough Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
353537,Cornborough Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
353537,Cornborough Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
353537,Cornborough Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
353537,Cornborough Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
353537,Cornborough Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
353537,Cornborough Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.94
353537,Cornborough Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.48
353537,Cornborough Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.49
353537,Cornborough Road,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
353537,Cornborough Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
353537,Cornborough Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
353537,Cornborough Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
353537,Cornborough Road,2024-01-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
353537,Cornborough Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
353537,Cornborough Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
353537,Cornborough Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.33
353537,Cornborough Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
353537,Cornborough Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
353537,Cornborough Road,2024-01-16T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
353537,Cornborough Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
353537,Cornborough Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
353537,Cornborough Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
353537,Cornborough Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
353537,Cornborough Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
353537,Cornborough Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
353537,Cornborough Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.11
353537,Cornborough Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
353537,Cornborough Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
353537,Cornborough Road,2024-01-16T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
353537,Cornborough Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
353537,Cornborough Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
353537,Cornborough Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
353537,Cornborough Road,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,13.0
353537,Cornborough Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
353537,Cornborough Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
353537,Cornborough Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
353537,Cornborough Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
353537,Cornborough Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
353537,Cornborough Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
353537,Cornborough Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
353537,Cornborough Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.39
353537,Cornborough Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.77
353537,Cornborough Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.14
353537,Cornborough Road,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
353537,Cornborough Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
353537,Cornborough Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
353537,Cornborough Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
353537,Cornborough Road,2024-01-16T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-16T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-16T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-16T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
353537,Cornborough Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
353537,Cornborough Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
353537,Cornborough Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
353537,Cornborough Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
353537,Cornborough Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.05
353537,Cornborough Road,2024-01-16T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
353537,Cornborough Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
353537,Cornborough Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
353537,Cornborough Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
353537,Cornborough Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
353537,Cornborough Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
353537,Cornborough Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
353537,Cornborough Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
353537,Cornborough Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
353537,Cornborough Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
353537,Cornborough Road,2024-01-16T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
353537,Cornborough Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
353537,Cornborough Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
353537,Cornborough Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
353537,Cornborough Road,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
353537,Cornborough Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
353537,Cornborough Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
353537,Cornborough Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
353537,Cornborough Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
353537,Cornborough Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
353537,Cornborough Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
353537,Cornborough Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
353537,Cornborough Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.04
353537,Cornborough Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.92
353537,Cornborough Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.83
353537,Cornborough Road,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
353537,Cornborough Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
353537,Cornborough Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
353537,Cornborough Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
353537,Cornborough Road,2024-01-16T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-16T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-16T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-16T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
353537,Cornborough Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
353537,Cornborough Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
353537,Cornborough Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
353537,Cornborough Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
353537,Cornborough Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
353537,Cornborough Road,2024-01-16T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
353537,Cornborough Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
353537,Cornborough Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
353537,Cornborough Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
353537,Cornborough Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
353537,Cornborough Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
353537,Cornborough Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.19
353537,Cornborough Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
353537,Cornborough Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
353537,Cornborough Road,2024-01-16T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
353537,Cornborough Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
353537,Cornborough Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
353537,Cornborough Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
353537,Cornborough Road,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
353537,Cornborough Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
353537,Cornborough Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
353537,Cornborough Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
353537,Cornborough Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
353537,Cornborough Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
353537,Cornborough Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
353537,Cornborough Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.2
353537,Cornborough Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.6
353537,Cornborough Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.29
353537,Cornborough Road,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
353537,Cornborough Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
353537,Cornborough Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
353537,Cornborough Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
353537,Cornborough Road,2024-01-16T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-16T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-16T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-16T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-16T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
353537,Cornborough Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
353537,Cornborough Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
353537,Cornborough Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
353537,Cornborough Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
353537,Cornborough Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.48
353537,Cornborough Road,2024-01-16T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
353537,Cornborough Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
353537,Cornborough Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
353537,Cornborough Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
353537,Cornborough Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
353537,Cornborough Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
353537,Cornborough Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.22
353537,Cornborough Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
353537,Cornborough Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
353537,Cornborough Road,2024-01-16T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
353537,Cornborough Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
353537,Cornborough Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
353537,Cornborough Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
353537,Cornborough Road,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
353537,Cornborough Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
353537,Cornborough Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
353537,Cornborough Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
353537,Cornborough Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
353537,Cornborough Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
353537,Cornborough Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
353537,Cornborough Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
353537,Cornborough Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.64
353537,Cornborough Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.55
353537,Cornborough Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.26
353537,Cornborough Road,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
353537,Cornborough Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
353537,Cornborough Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
353537,Cornborough Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
353537,Cornborough Road,2024-01-16T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
