Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-16T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-16T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-16T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
353537,Cornborough Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
353537,Cornborough Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
353537,Cornborough Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
353537,Cornborough Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
353537,Cornborough Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.92
353537,Cornborough Road,2024-01-16T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
353537,Cornborough Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
353537,Cornborough Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
353537,Cornborough Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
353537,Cornborough Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
353537,Cornborough Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
353537,Cornborough Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
353537,Cornborough Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.16
353537,Cornborough Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.64
353537,Cornborough Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
353537,Cornborough Road,2024-01-16T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
353537,Cornborough Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
353537,Cornborough Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
353537,Cornborough Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
353537,Cornborough Road,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
353537,Cornborough Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
353537,Cornborough Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
353537,Cornborough Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
353537,Cornborough Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
353537,Cornborough Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
353537,Cornborough Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
353537,Cornborough Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
353537,Cornborough Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.54
353537,Cornborough Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.9
353537,Cornborough Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.53
353537,Cornborough Road,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
353537,Cornborough Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
353537,Cornborough Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
353537,Cornborough Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
353537,Cornborough Road,2024-01-16T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-16T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-16T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-16T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-16T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
353537,Cornborough Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
353537,Cornborough Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
353537,Cornborough Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
353537,Cornborough Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.98
353537,Cornborough Road,2024-01-16T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
353537,Cornborough Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
353537,Cornborough Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
353537,Cornborough Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
353537,Cornborough Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
353537,Cornborough Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
353537,Cornborough Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
353537,Cornborough Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.69
353537,Cornborough Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
353537,Cornborough Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
353537,Cornborough Road,2024-01-16T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
353537,Cornborough Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
353537,Cornborough Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
353537,Cornborough Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
353537,Cornborough Road,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,13.2
353537,Cornborough Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
353537,Cornborough Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
353537,Cornborough Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
353537,Cornborough Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
353537,Cornborough Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
353537,Cornborough Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
353537,Cornborough Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
353537,Cornborough Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
353537,Cornborough Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.18
353537,Cornborough Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.18
353537,Cornborough Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.97
353537,Cornborough Road,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
353537,Cornborough Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
353537,Cornborough Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
353537,Cornborough Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
353537,Cornborough Road,2024-01-16T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-16T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-16T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-16T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-16T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-16T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
353537,Cornborough Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.83
353537,Cornborough Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
353537,Cornborough Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.57
353537,Cornborough Road,2024-01-16T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
353537,Cornborough Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
353537,Cornborough Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
353537,Cornborough Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
353537,Cornborough Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
353537,Cornborough Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
353537,Cornborough Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
353537,Cornborough Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.25
353537,Cornborough Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.95
353537,Cornborough Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
353537,Cornborough Road,2024-01-16T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
353537,Cornborough Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
353537,Cornborough Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
353537,Cornborough Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
353537,Cornborough Road,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,13.2
353537,Cornborough Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
353537,Cornborough Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
353537,Cornborough Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
353537,Cornborough Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
353537,Cornborough Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
353537,Cornborough Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
353537,Cornborough Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
353537,Cornborough Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
353537,Cornborough Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.01
353537,Cornborough Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.68
353537,Cornborough Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.03
353537,Cornborough Road,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
353537,Cornborough Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
353537,Cornborough Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
353537,Cornborough Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
353537,Cornborough Road,2024-01-16T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-16T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-16T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-16T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-16T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-16T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
353537,Cornborough Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
353537,Cornborough Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
353537,Cornborough Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.65
353537,Cornborough Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
353537,Cornborough Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.27
353537,Cornborough Road,2024-01-16T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
353537,Cornborough Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
353537,Cornborough Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
353537,Cornborough Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
353537,Cornborough Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
353537,Cornborough Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
353537,Cornborough Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
353537,Cornborough Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.15
353537,Cornborough Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.98
353537,Cornborough Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.89
353537,Cornborough Road,2024-01-16T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
353537,Cornborough Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
353537,Cornborough Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
353537,Cornborough Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
353537,Cornborough Road,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,13.3
353537,Cornborough Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
353537,Cornborough Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
353537,Cornborough Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
353537,Cornborough Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
353537,Cornborough Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
353537,Cornborough Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
353537,Cornborough Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.74
353537,Cornborough Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.92
353537,Cornborough Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.19
353537,Cornborough Road,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
353537,Cornborough Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
353537,Cornborough Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
353537,Cornborough Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
353537,Cornborough Road,2024-01-16T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-16T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-16T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-16T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-16T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
353537,Cornborough Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
353537,Cornborough Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
353537,Cornborough Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.55
353537,Cornborough Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
353537,Cornborough Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.86
353537,Cornborough Road,2024-01-16T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
353537,Cornborough Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
353537,Cornborough Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
353537,Cornborough Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
353537,Cornborough Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
353537,Cornborough Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
353537,Cornborough Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
353537,Cornborough Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.83
353537,Cornborough Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.03
353537,Cornborough Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.57
353537,Cornborough Road,2024-01-16T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
353537,Cornborough Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
353537,Cornborough Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
353537,Cornborough Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
353537,Cornborough Road,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,13.3
353537,Cornborough Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
353537,Cornborough Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
353537,Cornborough Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
353537,Cornborough Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
353537,Cornborough Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
353537,Cornborough Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
353537,Cornborough Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
353537,Cornborough Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
353537,Cornborough Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.32
353537,Cornborough Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.29
353537,Cornborough Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.46
353537,Cornborough Road,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
353537,Cornborough Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
353537,Cornborough Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
353537,Cornborough Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
353537,Cornborough Road,2024-01-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-16T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-16T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-16T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-16T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
353537,Cornborough Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
353537,Cornborough Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.18
353537,Cornborough Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
353537,Cornborough Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.97
353537,Cornborough Road,2024-01-16T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
353537,Cornborough Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
353537,Cornborough Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
353537,Cornborough Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
353537,Cornborough Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
353537,Cornborough Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
353537,Cornborough Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
353537,Cornborough Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.65
353537,Cornborough Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
353537,Cornborough Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.24
353537,Cornborough Road,2024-01-16T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
353537,Cornborough Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
353537,Cornborough Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
353537,Cornborough Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
353537,Cornborough Road,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,13.3
353537,Cornborough Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
353537,Cornborough Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
353537,Cornborough Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
353537,Cornborough Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
353537,Cornborough Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
353537,Cornborough Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
353537,Cornborough Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
353537,Cornborough Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.77
353537,Cornborough Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.08
353537,Cornborough Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.24
353537,Cornborough Road,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
353537,Cornborough Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
353537,Cornborough Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
353537,Cornborough Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
353537,Cornborough Road,2024-01-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
353537,Cornborough Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
353537,Cornborough Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.1
353537,Cornborough Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.93
353537,Cornborough Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.96
353537,Cornborough Road,2024-01-16T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
353537,Cornborough Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
353537,Cornborough Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
353537,Cornborough Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
353537,Cornborough Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
353537,Cornborough Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
353537,Cornborough Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
353537,Cornborough Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.55
353537,Cornborough Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.97
353537,Cornborough Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.83
353537,Cornborough Road,2024-01-16T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
353537,Cornborough Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
353537,Cornborough Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
353537,Cornborough Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
353537,Cornborough Road,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,13.4
353537,Cornborough Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
353537,Cornborough Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
353537,Cornborough Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
353537,Cornborough Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
353537,Cornborough Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
353537,Cornborough Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
353537,Cornborough Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
353537,Cornborough Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
353537,Cornborough Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.59
353537,Cornborough Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.87
353537,Cornborough Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.8
353537,Cornborough Road,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
353537,Cornborough Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
353537,Cornborough Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
353537,Cornborough Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
353537,Cornborough Road,2024-01-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
353537,Cornborough Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
353537,Cornborough Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
353537,Cornborough Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
353537,Cornborough Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
353537,Cornborough Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.2
353537,Cornborough Road,2024-01-16T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
353537,Cornborough Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
353537,Cornborough Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
353537,Cornborough Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
353537,Cornborough Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
353537,Cornborough Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
353537,Cornborough Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
353537,Cornborough Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.84
353537,Cornborough Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.6
353537,Cornborough Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.66
353537,Cornborough Road,2024-01-16T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
353537,Cornborough Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
353537,Cornborough Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
353537,Cornborough Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
353537,Cornborough Road,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,13.4
353537,Cornborough Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
353537,Cornborough Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
353537,Cornborough Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
353537,Cornborough Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
353537,Cornborough Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
353537,Cornborough Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
353537,Cornborough Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
353537,Cornborough Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.33
353537,Cornborough Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.46
353537,Cornborough Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.86
353537,Cornborough Road,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
353537,Cornborough Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
353537,Cornborough Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
353537,Cornborough Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
353537,Cornborough Road,2024-01-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
353537,Cornborough Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
353537,Cornborough Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
353537,Cornborough Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
353537,Cornborough Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
353537,Cornborough Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.13
353537,Cornborough Road,2024-01-16T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
353537,Cornborough Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
353537,Cornborough Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
353537,Cornborough Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
353537,Cornborough Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
353537,Cornborough Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
353537,Cornborough Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.33
353537,Cornborough Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.24
353537,Cornborough Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.34
353537,Cornborough Road,2024-01-16T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
353537,Cornborough Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
353537,Cornborough Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
353537,Cornborough Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
353537,Cornborough Road,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,13.4
353537,Cornborough Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
353537,Cornborough Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
353537,Cornborough Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
353537,Cornborough Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
353537,Cornborough Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
353537,Cornborough Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
353537,Cornborough Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
353537,Cornborough Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.24
353537,Cornborough Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.49
353537,Cornborough Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.47
353537,Cornborough Road,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
353537,Cornborough Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
353537,Cornborough Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
353537,Cornborough Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
353537,Cornborough Road,2024-01-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
353537,Cornborough Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
353537,Cornborough Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
353537,Cornborough Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
353537,Cornborough Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
353537,Cornborough Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.8
353537,Cornborough Road,2024-01-16T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
353537,Cornborough Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
353537,Cornborough Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
353537,Cornborough Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
353537,Cornborough Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
353537,Cornborough Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
353537,Cornborough Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.22
353537,Cornborough Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.61
