Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
353537,Cornborough Road,2024-01-16T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
353537,Cornborough Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
353537,Cornborough Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
353537,Cornborough Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
353537,Cornborough Road,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,13.4
353537,Cornborough Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
353537,Cornborough Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
353537,Cornborough Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
353537,Cornborough Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
353537,Cornborough Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
353537,Cornborough Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
353537,Cornborough Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
353537,Cornborough Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.36
353537,Cornborough Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.23
353537,Cornborough Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.69
353537,Cornborough Road,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
353537,Cornborough Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
353537,Cornborough Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
353537,Cornborough Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
353537,Cornborough Road,2024-01-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
353537,Cornborough Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
353537,Cornborough Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
353537,Cornborough Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.77
353537,Cornborough Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.1
353537,Cornborough Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.29
353537,Cornborough Road,2024-01-16T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
353537,Cornborough Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
353537,Cornborough Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
353537,Cornborough Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
353537,Cornborough Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
353537,Cornborough Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
353537,Cornborough Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
353537,Cornborough Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.37
353537,Cornborough Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.7
353537,Cornborough Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.24
353537,Cornborough Road,2024-01-16T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
353537,Cornborough Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
353537,Cornborough Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
353537,Cornborough Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
353537,Cornborough Road,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,13.5
353537,Cornborough Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
353537,Cornborough Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
353537,Cornborough Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
353537,Cornborough Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
353537,Cornborough Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
353537,Cornborough Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
353537,Cornborough Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
353537,Cornborough Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.08
353537,Cornborough Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.78
353537,Cornborough Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.55
353537,Cornborough Road,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
353537,Cornborough Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
353537,Cornborough Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
353537,Cornborough Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
353537,Cornborough Road,2024-01-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
353537,Cornborough Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
353537,Cornborough Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
353537,Cornborough Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.86
353537,Cornborough Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.64
353537,Cornborough Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.66
353537,Cornborough Road,2024-01-16T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
353537,Cornborough Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
353537,Cornborough Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
353537,Cornborough Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
353537,Cornborough Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
353537,Cornborough Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
353537,Cornborough Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
353537,Cornborough Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.33
353537,Cornborough Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.95
353537,Cornborough Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.59
353537,Cornborough Road,2024-01-16T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
353537,Cornborough Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.5
353537,Cornborough Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
353537,Cornborough Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
353537,Cornborough Road,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,13.5
353537,Cornborough Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
353537,Cornborough Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
353537,Cornborough Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
353537,Cornborough Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
353537,Cornborough Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
353537,Cornborough Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
353537,Cornborough Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.11
353537,Cornborough Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.58
353537,Cornborough Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.28
353537,Cornborough Road,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
353537,Cornborough Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
353537,Cornborough Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
353537,Cornborough Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
353537,Cornborough Road,2024-01-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
353537,Cornborough Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
353537,Cornborough Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.55
353537,Cornborough Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
353537,Cornborough Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.53
353537,Cornborough Road,2024-01-16T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
353537,Cornborough Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
353537,Cornborough Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
353537,Cornborough Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
353537,Cornborough Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
353537,Cornborough Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
353537,Cornborough Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.3
353537,Cornborough Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.17
353537,Cornborough Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.1
353537,Cornborough Road,2024-01-16T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
353537,Cornborough Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.8
353537,Cornborough Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
353537,Cornborough Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
353537,Cornborough Road,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,13.5
353537,Cornborough Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
353537,Cornborough Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
353537,Cornborough Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
353537,Cornborough Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
353537,Cornborough Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
353537,Cornborough Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
353537,Cornborough Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
353537,Cornborough Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.77
353537,Cornborough Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.32
353537,Cornborough Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.65
353537,Cornborough Road,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
353537,Cornborough Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
353537,Cornborough Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
353537,Cornborough Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
353537,Cornborough Road,2024-01-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
353537,Cornborough Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
353537,Cornborough Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.86
353537,Cornborough Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.27
353537,Cornborough Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.25
353537,Cornborough Road,2024-01-16T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
353537,Cornborough Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
353537,Cornborough Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
353537,Cornborough Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
353537,Cornborough Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
353537,Cornborough Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
353537,Cornborough Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.02
353537,Cornborough Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.98
353537,Cornborough Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.33
353537,Cornborough Road,2024-01-16T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
353537,Cornborough Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
353537,Cornborough Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
353537,Cornborough Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
353537,Cornborough Road,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,13.5
353537,Cornborough Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
353537,Cornborough Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
353537,Cornborough Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
353537,Cornborough Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
353537,Cornborough Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
353537,Cornborough Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
353537,Cornborough Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
353537,Cornborough Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
353537,Cornborough Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
353537,Cornborough Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.79
353537,Cornborough Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.23
353537,Cornborough Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.62
353537,Cornborough Road,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
353537,Cornborough Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
353537,Cornborough Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
353537,Cornborough Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
353537,Cornborough Road,2024-01-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
353537,Cornborough Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
353537,Cornborough Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.35
353537,Cornborough Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.72
353537,Cornborough Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.7
353537,Cornborough Road,2024-01-16T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
353537,Cornborough Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
353537,Cornborough Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
353537,Cornborough Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
353537,Cornborough Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
353537,Cornborough Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
353537,Cornborough Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.91
353537,Cornborough Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.02
353537,Cornborough Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.87
353537,Cornborough Road,2024-01-16T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
353537,Cornborough Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.7
353537,Cornborough Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
353537,Cornborough Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
353537,Cornborough Road,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,13.5
353537,Cornborough Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
353537,Cornborough Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
353537,Cornborough Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
353537,Cornborough Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
353537,Cornborough Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
353537,Cornborough Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
353537,Cornborough Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
353537,Cornborough Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
353537,Cornborough Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.16
353537,Cornborough Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.72
353537,Cornborough Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.6
353537,Cornborough Road,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
353537,Cornborough Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
353537,Cornborough Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
353537,Cornborough Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
353537,Cornborough Road,2024-01-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
353537,Cornborough Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
353537,Cornborough Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
353537,Cornborough Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.65
353537,Cornborough Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.21
353537,Cornborough Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.84
353537,Cornborough Road,2024-01-16T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
353537,Cornborough Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.5
353537,Cornborough Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
353537,Cornborough Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
353537,Cornborough Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
353537,Cornborough Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
353537,Cornborough Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
353537,Cornborough Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.09
353537,Cornborough Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.78
353537,Cornborough Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.37
353537,Cornborough Road,2024-01-16T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
353537,Cornborough Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
353537,Cornborough Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
353537,Cornborough Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
353537,Cornborough Road,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,13.5
353537,Cornborough Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
353537,Cornborough Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
353537,Cornborough Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
353537,Cornborough Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
353537,Cornborough Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
353537,Cornborough Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
353537,Cornborough Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
353537,Cornborough Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.64
353537,Cornborough Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.98
353537,Cornborough Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.25
353537,Cornborough Road,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
353537,Cornborough Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
353537,Cornborough Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
353537,Cornborough Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
353537,Cornborough Road,2024-01-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
353537,Cornborough Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
353537,Cornborough Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
353537,Cornborough Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.49
353537,Cornborough Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.38
353537,Cornborough Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.28
353537,Cornborough Road,2024-01-16T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
353537,Cornborough Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.7
353537,Cornborough Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
353537,Cornborough Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
353537,Cornborough Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
353537,Cornborough Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
353537,Cornborough Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.54
353537,Cornborough Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.6
353537,Cornborough Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.93
353537,Cornborough Road,2024-01-16T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
353537,Cornborough Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.0
353537,Cornborough Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
353537,Cornborough Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
353537,Cornborough Road,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,13.6
353537,Cornborough Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
353537,Cornborough Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
353537,Cornborough Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
353537,Cornborough Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
353537,Cornborough Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
353537,Cornborough Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
353537,Cornborough Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
353537,Cornborough Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
353537,Cornborough Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.93
353537,Cornborough Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.97
353537,Cornborough Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.25
353537,Cornborough Road,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
353537,Cornborough Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
353537,Cornborough Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
353537,Cornborough Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
353537,Cornborough Road,2024-01-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
353537,Cornborough Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
353537,Cornborough Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.74
353537,Cornborough Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.09
353537,Cornborough Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.97
353537,Cornborough Road,2024-01-16T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
353537,Cornborough Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.7
353537,Cornborough Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
353537,Cornborough Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
353537,Cornborough Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
353537,Cornborough Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
353537,Cornborough Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.96
353537,Cornborough Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.8
353537,Cornborough Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.64
353537,Cornborough Road,2024-01-16T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
353537,Cornborough Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
353537,Cornborough Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.8
353537,Cornborough Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
353537,Cornborough Road,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,13.6
353537,Cornborough Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
353537,Cornborough Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
353537,Cornborough Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
353537,Cornborough Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
353537,Cornborough Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
353537,Cornborough Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
353537,Cornborough Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
353537,Cornborough Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.6
353537,Cornborough Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.89
353537,Cornborough Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.64
353537,Cornborough Road,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
353537,Cornborough Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
353537,Cornborough Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
353537,Cornborough Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
353537,Cornborough Road,2024-01-16T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-16T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-16T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-16T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-16T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-16T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-16T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-16T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-16T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
353537,Cornborough Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
353537,Cornborough Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
353537,Cornborough Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.06
353537,Cornborough Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.36
353537,Cornborough Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.11
353537,Cornborough Road,2024-01-16T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
353537,Cornborough Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
353537,Cornborough Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
353537,Cornborough Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
353537,Cornborough Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
353537,Cornborough Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
353537,Cornborough Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
353537,Cornborough Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.54
353537,Cornborough Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.09
353537,Cornborough Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.42
353537,Cornborough Road,2024-01-16T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
353537,Cornborough Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
353537,Cornborough Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
353537,Cornborough Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.7
353537,Cornborough Road,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,13.6
353537,Cornborough Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
353537,Cornborough Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
353537,Cornborough Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
353537,Cornborough Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
353537,Cornborough Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
353537,Cornborough Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
353537,Cornborough Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.52
353537,Cornborough Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.44
353537,Cornborough Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.58
353537,Cornborough Road,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
353537,Cornborough Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
353537,Cornborough Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
353537,Cornborough Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
353537,Cornborough Road,2024-01-16T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-16T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-16T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-16T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
