Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-16T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-16T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-16T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-16T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-16T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-16T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
353537,Cornborough Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
353537,Cornborough Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
353537,Cornborough Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.35
353537,Cornborough Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.28
353537,Cornborough Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.98
353537,Cornborough Road,2024-01-16T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
353537,Cornborough Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
353537,Cornborough Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
353537,Cornborough Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.7
353537,Cornborough Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
353537,Cornborough Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
353537,Cornborough Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
353537,Cornborough Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.08
353537,Cornborough Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.83
353537,Cornborough Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.44
353537,Cornborough Road,2024-01-16T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
353537,Cornborough Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
353537,Cornborough Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.9
353537,Cornborough Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.0
353537,Cornborough Road,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,13.6
353537,Cornborough Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
353537,Cornborough Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
353537,Cornborough Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
353537,Cornborough Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
353537,Cornborough Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
353537,Cornborough Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
353537,Cornborough Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
353537,Cornborough Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
353537,Cornborough Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.37
353537,Cornborough Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.09
353537,Cornborough Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.45
353537,Cornborough Road,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
353537,Cornborough Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
353537,Cornborough Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
353537,Cornborough Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
353537,Cornborough Road,2024-01-16T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-16T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-16T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-16T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-16T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-16T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
353537,Cornborough Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
353537,Cornborough Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.77
353537,Cornborough Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
353537,Cornborough Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.06
353537,Cornborough Road,2024-01-16T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
353537,Cornborough Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
353537,Cornborough Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
353537,Cornborough Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
353537,Cornborough Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
353537,Cornborough Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
353537,Cornborough Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
353537,Cornborough Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.73
353537,Cornborough Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.11
353537,Cornborough Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.99
353537,Cornborough Road,2024-01-16T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
353537,Cornborough Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
353537,Cornborough Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.9
353537,Cornborough Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.0
353537,Cornborough Road,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,13.6
353537,Cornborough Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
353537,Cornborough Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
353537,Cornborough Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
353537,Cornborough Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
353537,Cornborough Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
353537,Cornborough Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
353537,Cornborough Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
353537,Cornborough Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
353537,Cornborough Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.43
353537,Cornborough Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.5
353537,Cornborough Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.08
353537,Cornborough Road,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
353537,Cornborough Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
353537,Cornborough Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
353537,Cornborough Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
353537,Cornborough Road,2024-01-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-16T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-16T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-16T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-16T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-16T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
353537,Cornborough Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
353537,Cornborough Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
353537,Cornborough Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.53
353537,Cornborough Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.39
353537,Cornborough Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.5
353537,Cornborough Road,2024-01-16T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
353537,Cornborough Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.9
353537,Cornborough Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
353537,Cornborough Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
353537,Cornborough Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
353537,Cornborough Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
353537,Cornborough Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
353537,Cornborough Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.86
353537,Cornborough Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
353537,Cornborough Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.43
353537,Cornborough Road,2024-01-16T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
353537,Cornborough Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.6
353537,Cornborough Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.1
353537,Cornborough Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.2
353537,Cornborough Road,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,13.6
353537,Cornborough Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
353537,Cornborough Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
353537,Cornborough Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
353537,Cornborough Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
353537,Cornborough Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
353537,Cornborough Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
353537,Cornborough Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
353537,Cornborough Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.3
353537,Cornborough Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.37
353537,Cornborough Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.97
353537,Cornborough Road,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
353537,Cornborough Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
353537,Cornborough Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
353537,Cornborough Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
353537,Cornborough Road,2024-01-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
353537,Cornborough Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
353537,Cornborough Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.27
353537,Cornborough Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.71
353537,Cornborough Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.34
353537,Cornborough Road,2024-01-16T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
353537,Cornborough Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.2
353537,Cornborough Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
353537,Cornborough Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
353537,Cornborough Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
353537,Cornborough Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
353537,Cornborough Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
353537,Cornborough Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.47
353537,Cornborough Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.69
353537,Cornborough Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.66
353537,Cornborough Road,2024-01-16T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
353537,Cornborough Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.3
353537,Cornborough Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.7
353537,Cornborough Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.5
353537,Cornborough Road,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,13.6
353537,Cornborough Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
353537,Cornborough Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
353537,Cornborough Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
353537,Cornborough Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
353537,Cornborough Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
353537,Cornborough Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
353537,Cornborough Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
353537,Cornborough Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.63
353537,Cornborough Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.38
353537,Cornborough Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.06
353537,Cornborough Road,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
353537,Cornborough Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
353537,Cornborough Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
353537,Cornborough Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
353537,Cornborough Road,2024-01-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
353537,Cornborough Road,2024-01-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
353537,Cornborough Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
353537,Cornborough Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.93
353537,Cornborough Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.18
353537,Cornborough Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.51
353537,Cornborough Road,2024-01-16T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
353537,Cornborough Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.2
353537,Cornborough Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
353537,Cornborough Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
353537,Cornborough Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
353537,Cornborough Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
353537,Cornborough Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
353537,Cornborough Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.89
353537,Cornborough Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.5
353537,Cornborough Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.56
353537,Cornborough Road,2024-01-16T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
353537,Cornborough Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.5
353537,Cornborough Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.4
353537,Cornborough Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.5
353537,Cornborough Road,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,13.6
353537,Cornborough Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
353537,Cornborough Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
353537,Cornborough Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
353537,Cornborough Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
353537,Cornborough Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
353537,Cornborough Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
353537,Cornborough Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
353537,Cornborough Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.68
353537,Cornborough Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.66
353537,Cornborough Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.12
353537,Cornborough Road,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
353537,Cornborough Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
353537,Cornborough Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
353537,Cornborough Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
353537,Cornborough Road,2024-01-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
353537,Cornborough Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
353537,Cornborough Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.89
353537,Cornborough Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
353537,Cornborough Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.51
353537,Cornborough Road,2024-01-16T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
353537,Cornborough Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.6
353537,Cornborough Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
353537,Cornborough Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
353537,Cornborough Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
353537,Cornborough Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
353537,Cornborough Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
353537,Cornborough Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.75
353537,Cornborough Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.53
353537,Cornborough Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.24
353537,Cornborough Road,2024-01-16T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
353537,Cornborough Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.5
353537,Cornborough Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.4
353537,Cornborough Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.7
353537,Cornborough Road,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,13.6
353537,Cornborough Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353537,Cornborough Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
353537,Cornborough Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
353537,Cornborough Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
353537,Cornborough Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
353537,Cornborough Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
353537,Cornborough Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
353537,Cornborough Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
353537,Cornborough Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
353537,Cornborough Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.54
353537,Cornborough Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.14
353537,Cornborough Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.78
353537,Cornborough Road,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
353537,Cornborough Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
353537,Cornborough Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
353537,Cornborough Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
353537,Cornborough Road,2024-01-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
353537,Cornborough Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
353537,Cornborough Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
353537,Cornborough Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.8
353537,Cornborough Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.75
353537,Cornborough Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.18
353537,Cornborough Road,2024-01-16T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
353537,Cornborough Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
353537,Cornborough Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
353537,Cornborough Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
353537,Cornborough Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
353537,Cornborough Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
353537,Cornborough Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
353537,Cornborough Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.77
353537,Cornborough Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.61
353537,Cornborough Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.0
353537,Cornborough Road,2024-01-16T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
353537,Cornborough Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.8
353537,Cornborough Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.8
353537,Cornborough Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.0
353537,Cornborough Road,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,13.6
353537,Cornborough Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353537,Cornborough Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
353537,Cornborough Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
353537,Cornborough Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
353537,Cornborough Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
353537,Cornborough Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
353537,Cornborough Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
353537,Cornborough Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
353537,Cornborough Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.46
353537,Cornborough Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.35
353537,Cornborough Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.23
353537,Cornborough Road,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
353537,Cornborough Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
353537,Cornborough Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
353537,Cornborough Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
353537,Cornborough Road,2024-01-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
353537,Cornborough Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
353537,Cornborough Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
353537,Cornborough Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.46
353537,Cornborough Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.56
353537,Cornborough Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.16
353537,Cornborough Road,2024-01-16T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
353537,Cornborough Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
353537,Cornborough Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
353537,Cornborough Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
353537,Cornborough Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
353537,Cornborough Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
353537,Cornborough Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
353537,Cornborough Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.22
353537,Cornborough Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.02
353537,Cornborough Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.72
353537,Cornborough Road,2024-01-16T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
353537,Cornborough Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.9
353537,Cornborough Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.0
353537,Cornborough Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.1
353537,Cornborough Road,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,13.6
353537,Cornborough Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353537,Cornborough Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
353537,Cornborough Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
353537,Cornborough Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
353537,Cornborough Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
353537,Cornborough Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
353537,Cornborough Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.58
353537,Cornborough Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.57
353537,Cornborough Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.91
353537,Cornborough Road,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
353537,Cornborough Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
353537,Cornborough Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
353537,Cornborough Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
353537,Cornborough Road,2024-01-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
353537,Cornborough Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
353537,Cornborough Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.38
353537,Cornborough Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.52
353537,Cornborough Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.21
353537,Cornborough Road,2024-01-16T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
353537,Cornborough Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
353537,Cornborough Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
353537,Cornborough Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
353537,Cornborough Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
353537,Cornborough Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
353537,Cornborough Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
353537,Cornborough Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.88
353537,Cornborough Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.09
353537,Cornborough Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.68
353537,Cornborough Road,2024-01-16T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
353537,Cornborough Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.2
353537,Cornborough Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.1
353537,Cornborough Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.1
353537,Cornborough Road,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,13.6
353537,Cornborough Road,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
353537,Cornborough Road,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
353537,Cornborough Road,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
353537,Cornborough Road,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
353537,Cornborough Road,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
353537,Cornborough Road,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
353537,Cornborough Road,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.16
353537,Cornborough Road,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.6
353537,Cornborough Road,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.92
353537,Cornborough Road,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
353537,Cornborough Road,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
353537,Cornborough Road,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
353537,Cornborough Road,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
353537,Cornborough Road,2024-01-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
353537,Cornborough Road,2024-01-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
353537,Cornborough Road,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
353537,Cornborough Road,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
353537,Cornborough Road,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.89
353537,Cornborough Road,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
353537,Cornborough Road,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.2
353537,Cornborough Road,2024-01-16T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
353537,Cornborough Road,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.7
353537,Cornborough Road,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
353537,Cornborough Road,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
353537,Cornborough Road,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
353537,Cornborough Road,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
353537,Cornborough Road,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
353537,Cornborough Road,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.05
353537,Cornborough Road,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.86
