Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.73
353537,Cornborough Road,2024-01-16T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
353537,Cornborough Road,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.0
353537,Cornborough Road,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.5
353537,Cornborough Road,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.4
353537,Cornborough Road,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,13.6
353537,Cornborough Road,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
353537,Cornborough Road,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
353537,Cornborough Road,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
353537,Cornborough Road,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
353537,Cornborough Road,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
353537,Cornborough Road,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
353537,Cornborough Road,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
353537,Cornborough Road,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
353537,Cornborough Road,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.83
353537,Cornborough Road,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.63
353537,Cornborough Road,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.96
353537,Cornborough Road,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
353537,Cornborough Road,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
353537,Cornborough Road,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
353537,Cornborough Road,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
353537,Cornborough Road,2024-01-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
353537,Cornborough Road,2024-01-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
353537,Cornborough Road,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
353537,Cornborough Road,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
353537,Cornborough Road,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.27
353537,Cornborough Road,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.1
353537,Cornborough Road,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.23
353537,Cornborough Road,2024-01-16T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
353537,Cornborough Road,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.5
353537,Cornborough Road,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
353537,Cornborough Road,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
353537,Cornborough Road,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
353537,Cornborough Road,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
353537,Cornborough Road,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
353537,Cornborough Road,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.43
353537,Cornborough Road,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.06
353537,Cornborough Road,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.38
353537,Cornborough Road,2024-01-16T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
353537,Cornborough Road,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.0
353537,Cornborough Road,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.5
353537,Cornborough Road,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.6
353537,Cornborough Road,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,13.6
353537,Cornborough Road,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
353537,Cornborough Road,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
353537,Cornborough Road,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
353537,Cornborough Road,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
353537,Cornborough Road,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
353537,Cornborough Road,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
353537,Cornborough Road,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.59
353537,Cornborough Road,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.15
353537,Cornborough Road,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.65
353537,Cornborough Road,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
353537,Cornborough Road,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
353537,Cornborough Road,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
353537,Cornborough Road,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
353537,Cornborough Road,2024-01-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
353537,Cornborough Road,2024-01-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
353537,Cornborough Road,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
353537,Cornborough Road,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.23
353537,Cornborough Road,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.66
353537,Cornborough Road,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.75
353537,Cornborough Road,2024-01-16T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.9
353537,Cornborough Road,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.3
353537,Cornborough Road,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
353537,Cornborough Road,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.9
353537,Cornborough Road,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
353537,Cornborough Road,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
353537,Cornborough Road,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.37
353537,Cornborough Road,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.69
353537,Cornborough Road,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.02
353537,Cornborough Road,2024-01-16T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
353537,Cornborough Road,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.2
353537,Cornborough Road,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.7
353537,Cornborough Road,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.2
353537,Cornborough Road,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,13.5
353537,Cornborough Road,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
353537,Cornborough Road,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
353537,Cornborough Road,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
353537,Cornborough Road,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
353537,Cornborough Road,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
353537,Cornborough Road,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
353537,Cornborough Road,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.46
353537,Cornborough Road,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.32
353537,Cornborough Road,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.83
353537,Cornborough Road,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
353537,Cornborough Road,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
353537,Cornborough Road,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
353537,Cornborough Road,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
353537,Cornborough Road,2024-01-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
353537,Cornborough Road,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
353537,Cornborough Road,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.72
353537,Cornborough Road,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.6
353537,Cornborough Road,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.6
353537,Cornborough Road,2024-01-16T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
353537,Cornborough Road,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
353537,Cornborough Road,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
353537,Cornborough Road,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
353537,Cornborough Road,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
353537,Cornborough Road,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
353537,Cornborough Road,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.46
353537,Cornborough Road,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.51
353537,Cornborough Road,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.39
353537,Cornborough Road,2024-01-16T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
353537,Cornborough Road,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.8
353537,Cornborough Road,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.3
353537,Cornborough Road,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.2
353537,Cornborough Road,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,13.5
353537,Cornborough Road,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
353537,Cornborough Road,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
353537,Cornborough Road,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
353537,Cornborough Road,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
353537,Cornborough Road,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
353537,Cornborough Road,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
353537,Cornborough Road,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.1
353537,Cornborough Road,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.1
353537,Cornborough Road,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.04
353537,Cornborough Road,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
353537,Cornborough Road,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
353537,Cornborough Road,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
353537,Cornborough Road,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
353537,Cornborough Road,2024-01-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
353537,Cornborough Road,2024-01-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
353537,Cornborough Road,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
353537,Cornborough Road,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.91
353537,Cornborough Road,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.66
353537,Cornborough Road,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.57
353537,Cornborough Road,2024-01-16T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
353537,Cornborough Road,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.2
353537,Cornborough Road,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
353537,Cornborough Road,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
353537,Cornborough Road,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
353537,Cornborough Road,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
353537,Cornborough Road,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.23
353537,Cornborough Road,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.79
353537,Cornborough Road,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.8
353537,Cornborough Road,2024-01-16T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
353537,Cornborough Road,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.9
353537,Cornborough Road,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.8
353537,Cornborough Road,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.3
353537,Cornborough Road,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,13.5
353537,Cornborough Road,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
353537,Cornborough Road,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
353537,Cornborough Road,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
353537,Cornborough Road,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
353537,Cornborough Road,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
353537,Cornborough Road,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
353537,Cornborough Road,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
353537,Cornborough Road,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
353537,Cornborough Road,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.45
353537,Cornborough Road,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.44
353537,Cornborough Road,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
353537,Cornborough Road,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
353537,Cornborough Road,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
353537,Cornborough Road,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
353537,Cornborough Road,2024-01-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
353537,Cornborough Road,2024-01-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
353537,Cornborough Road,2024-01-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
353537,Cornborough Road,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
353537,Cornborough Road,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
353537,Cornborough Road,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.25
353537,Cornborough Road,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.63
353537,Cornborough Road,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.57
353537,Cornborough Road,2024-01-16T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
353537,Cornborough Road,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.7
353537,Cornborough Road,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.0
353537,Cornborough Road,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
353537,Cornborough Road,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
353537,Cornborough Road,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
353537,Cornborough Road,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.73
353537,Cornborough Road,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.08
353537,Cornborough Road,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.52
353537,Cornborough Road,2024-01-16T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
353537,Cornborough Road,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
353537,Cornborough Road,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.3
353537,Cornborough Road,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
353537,Cornborough Road,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,13.5
353537,Cornborough Road,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
353537,Cornborough Road,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
353537,Cornborough Road,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
353537,Cornborough Road,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
353537,Cornborough Road,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
353537,Cornborough Road,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
353537,Cornborough Road,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
353537,Cornborough Road,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
353537,Cornborough Road,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.85
353537,Cornborough Road,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.72
353537,Cornborough Road,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.17
353537,Cornborough Road,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
353537,Cornborough Road,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
353537,Cornborough Road,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
353537,Cornborough Road,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
353537,Cornborough Road,2024-01-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
353537,Cornborough Road,2024-01-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
353537,Cornborough Road,2024-01-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
353537,Cornborough Road,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
353537,Cornborough Road,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
353537,Cornborough Road,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.44
353537,Cornborough Road,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.02
353537,Cornborough Road,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.9
353537,Cornborough Road,2024-01-16T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
353537,Cornborough Road,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.4
353537,Cornborough Road,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.0
353537,Cornborough Road,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
353537,Cornborough Road,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
353537,Cornborough Road,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
353537,Cornborough Road,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
353537,Cornborough Road,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.53
353537,Cornborough Road,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.31
353537,Cornborough Road,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.54
353537,Cornborough Road,2024-01-16T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
353537,Cornborough Road,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
353537,Cornborough Road,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.2
353537,Cornborough Road,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.8
353537,Cornborough Road,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,13.6
353537,Cornborough Road,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353537,Cornborough Road,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
353537,Cornborough Road,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
353537,Cornborough Road,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
353537,Cornborough Road,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
353537,Cornborough Road,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
353537,Cornborough Road,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
353537,Cornborough Road,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.84
353537,Cornborough Road,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.33
353537,Cornborough Road,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.51
353537,Cornborough Road,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
353537,Cornborough Road,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
353537,Cornborough Road,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
353537,Cornborough Road,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
353537,Cornborough Road,2024-01-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
353537,Cornborough Road,2024-01-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
353537,Cornborough Road,2024-01-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
353537,Cornborough Road,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
353537,Cornborough Road,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.92
353537,Cornborough Road,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.25
353537,Cornborough Road,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.79
353537,Cornborough Road,2024-01-16T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
353537,Cornborough Road,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.8
353537,Cornborough Road,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
353537,Cornborough Road,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
353537,Cornborough Road,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
353537,Cornborough Road,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
353537,Cornborough Road,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
353537,Cornborough Road,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.43
353537,Cornborough Road,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.55
353537,Cornborough Road,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.58
353537,Cornborough Road,2024-01-16T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
353537,Cornborough Road,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.1
353537,Cornborough Road,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.8
353537,Cornborough Road,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
353537,Cornborough Road,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,13.6
353537,Cornborough Road,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
353537,Cornborough Road,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
353537,Cornborough Road,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
353537,Cornborough Road,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
353537,Cornborough Road,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
353537,Cornborough Road,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
353537,Cornborough Road,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.22
353537,Cornborough Road,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.79
353537,Cornborough Road,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.43
353537,Cornborough Road,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
353537,Cornborough Road,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
353537,Cornborough Road,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
353537,Cornborough Road,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
353537,Cornborough Road,2024-01-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
353537,Cornborough Road,2024-01-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
353537,Cornborough Road,2024-01-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
353537,Cornborough Road,2024-01-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
353537,Cornborough Road,2024-01-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
353537,Cornborough Road,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
353537,Cornborough Road,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.95
353537,Cornborough Road,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.19
353537,Cornborough Road,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.88
353537,Cornborough Road,2024-01-16T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
353537,Cornborough Road,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.3
353537,Cornborough Road,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
353537,Cornborough Road,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
353537,Cornborough Road,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
353537,Cornborough Road,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
353537,Cornborough Road,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
353537,Cornborough Road,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.85
353537,Cornborough Road,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.63
353537,Cornborough Road,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.82
353537,Cornborough Road,2024-01-16T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
353537,Cornborough Road,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.9
353537,Cornborough Road,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.8
353537,Cornborough Road,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
353537,Cornborough Road,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,13.6
353537,Cornborough Road,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
353537,Cornborough Road,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
353537,Cornborough Road,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
353537,Cornborough Road,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
353537,Cornborough Road,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
353537,Cornborough Road,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
353537,Cornborough Road,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
353537,Cornborough Road,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.64
353537,Cornborough Road,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.8
353537,Cornborough Road,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.78
353537,Cornborough Road,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
353537,Cornborough Road,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
353537,Cornborough Road,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
353537,Cornborough Road,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
353537,Cornborough Road,2024-01-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
353537,Cornborough Road,2024-01-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
353537,Cornborough Road,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
353537,Cornborough Road,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.98
353537,Cornborough Road,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.26
353537,Cornborough Road,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.26
353537,Cornborough Road,2024-01-16T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
353537,Cornborough Road,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.7
353537,Cornborough Road,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
353537,Cornborough Road,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
353537,Cornborough Road,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
353537,Cornborough Road,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
353537,Cornborough Road,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
353537,Cornborough Road,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.89
353537,Cornborough Road,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.58
353537,Cornborough Road,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.61
353537,Cornborough Road,2024-01-16T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
353537,Cornborough Road,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.4
353537,Cornborough Road,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.9
353537,Cornborough Road,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
353537,Cornborough Road,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,13.6
353537,Cornborough Road,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
353537,Cornborough Road,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
353537,Cornborough Road,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
353537,Cornborough Road,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
353537,Cornborough Road,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
353537,Cornborough Road,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
353537,Cornborough Road,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.73
353537,Cornborough Road,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.83
353537,Cornborough Road,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.93
353537,Cornborough Road,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
353537,Cornborough Road,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
353537,Cornborough Road,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
353537,Cornborough Road,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
353537,Cornborough Road,2024-01-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
